Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,8.37,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,16.79,7.94
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,30.89,21.02
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,45.52,34.28
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,60.5,47.77
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,75.42,61.06
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,89.82,73.72
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,104.32,86.31
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,125.2,104.37
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,146.71,122.76
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,136.73,113.63
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,127.07,104.8
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,281.8,240.11
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,451.53,382.77
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,444.23,374.77
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,435.7,366.39
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,360.34,302.42
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,307.17,256.21
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,261.82,217.87
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,196.48,162.48
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,155.97,128.21
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,117.17,95.08
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,100.65,81.08
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,84.55,67.38
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,132.17,108.32
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,183.58,151.95
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,90.74,73.14
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,12.21,5.02
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,109.35,90.57
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,224.39,189.61
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,204.51,172.68
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,185.09,156.28
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,162.26,136.77
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,139.96,117.46
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,114.91,95.59
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,90.56,73.97
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,58.24,45.06
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,34.86,23.93
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,19.42,7.81
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.51,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,11.45,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,25.7,15.15
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,50.09,37.71
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,82.41,66.8
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,108.9,90.72
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,136.25,115.09
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,160.07,135.95
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,184.59,157.07
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,132.84,111.38
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,75.83,60.78
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,56.43,43.84
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,39.06,28.63
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,79.89,64.0
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,126.11,103.4
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,147.11,121.1
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,168.6,139.13
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,121.83,99.36
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,78.47,62.26
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,83.14,66.28
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,87.84,70.29
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,104.04,83.94
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,120.79,97.96
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,98.41,79.02
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,76.83,60.71
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,153.38,126.51
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,259.23,214.54
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,132.69,108.97
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,22.93,14.38
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,82.58,66.6
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,154.62,128.44
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,139.83,115.81
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,125.4,103.64
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,108.77,89.41
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,92.7,75.5
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,76.22,61.28
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,59.72,46.79
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,44.22,32.88
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,28.37,18.55
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,15.65,5.59
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,4.72,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,108.32,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,233.01,178.23
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,314.29,259.35
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,405.54,340.34
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,478.04,402.46
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,555.02,465.37
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,615.26,512.92
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,681.76,562.46
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,614.09,507.77
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,499.07,414.11
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,704.5,574.83
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,888.31,705.28
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,927.33,728.33
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,964.16,751.05
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,992.98,769.47
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,1019.02,786.05
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,1025.58,788.02
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,1041.3,796.56
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,1050.57,802.88
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,1056.56,807.25
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,1055.95,805.9
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,1052.02,802.57
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,867.85,676.53
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,631.75,502.03
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,837.49,661.13
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,992.07,769.86
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,960.21,747.31
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,925.84,724.8
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,884.65,697.66
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,841.55,668.82
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,789.38,632.08
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,736.43,594.18
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,676.97,549.54
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,617.8,504.15
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,545.11,447.46
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,480.27,394.06
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,398.19,324.77
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,322.65,257.25
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,214.56,145.64
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,92.03,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,127.95,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,278.12,216.24
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,362.78,304.68
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,456.49,390.08
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,530.39,454.98
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,608.05,519.7
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,673.23,570.16
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,732.24,613.46
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,788.49,653.18
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,844.3,691.38
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,891.28,722.76
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,936.57,752.31
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,975.07,776.45
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,1011.1,798.55
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,1039.41,816.52
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,1064.66,832.4
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,1081.98,841.28
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,1095.81,847.93
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,1104.7,852.94
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,1110.03,855.75
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,1107.54,851.91
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,1101.47,845.94
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,1089.21,838.13
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,1073.5,828.21
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,1050.51,813.47
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,1024.42,796.74
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,991.77,775.0
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,956.47,751.44
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,913.17,722.5
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,868.12,692.0
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,824.87,662.16
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,771.47,624.27
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,707.98,578.02
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,645.07,530.98
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,571.75,473.9
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,501.12,415.65
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,413.3,341.12
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,332.21,268.49
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,224.5,158.02
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,106.29,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,104.82,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,225.53,174.65
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,307.27,257.97
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,399.06,341.36
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,471.37,405.78
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,548.12,471.35
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,612.88,524.97
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,674.69,572.86
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,597.93,508.58
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,488.14,415.49
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,694.05,581.8
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,879.8,718.0
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,917.75,740.83
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,953.5,763.16
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,981.87,780.5
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,1007.47,795.89
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,1019.72,802.52
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,1041.53,816.07
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,1048.91,818.52
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,1052.97,818.99
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,1050.61,815.85
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,1044.93,810.71
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,1032.8,802.29
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,1017.5,791.91
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,992.45,773.55
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,976.42,761.71
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,858.37,679.18
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,725.6,584.22
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,578.86,472.29
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,403.85,333.61
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,370.64,308.5
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,338.21,282.83
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,300.31,251.89
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,263.35,221.18
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,224.13,188.23
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,186.28,155.58
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,142.33,116.87
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,100.72,79.52
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,59.0,39.06
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,72.91,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,156.65,118.42
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,231.05,191.07
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,315.88,267.2
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,382.43,325.77
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,454.01,386.48
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,521.69,441.61
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,588.55,494.27
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,645.15,537.31
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,702.24,578.85
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,422.22,355.47
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,71.41,55.73
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,81.16,64.18
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,91.03,72.29
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,110.97,88.84
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,131.45,105.64
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,127.84,102.31
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,124.38,99.18
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,106.63,84.37
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,89.52,70.06
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,86.08,67.2
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,82.68,64.37
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,72.14,55.55
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,62.33,47.33
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,54.18,40.5
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,46.05,33.66
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,35.63,24.85
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,25.24,16.01
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,26.76,17.36
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,28.28,18.72
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,25.58,16.45
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,22.88,14.17
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,19.81,11.54
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,16.74,8.9
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,14.06,6.59
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,11.39,4.25
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,8.34,1.53
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,5.3,0.0
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.02,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.79,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.39,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,105.6,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,228.48,172.81
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,310.85,254.95
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,403.55,336.58
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,477.32,399.97
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,555.82,464.39
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,483.32,404.88
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,381.66,320.31
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,595.22,493.74
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,798.18,642.92
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,845.79,670.81
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,891.98,698.48
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,921.82,714.74
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,959.69,736.42
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,988.99,752.59
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,1015.5,766.84
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,1035.08,775.77
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,1051.53,782.76
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,1061.4,786.28
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,1067.89,787.83
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,1068.46,786.62
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,1065.57,783.46
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,1054.91,774.51
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,1040.92,763.59
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,1021.27,748.7
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,998.47,732.02
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,967.75,715.91
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,934.45,697.96
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,893.27,673.15
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,850.16,646.66
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,800.24,614.83
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,757.3,587.26
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,696.86,546.38
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,636.82,504.6
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,565.99,453.34
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,497.69,400.43
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,413.51,332.41
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,335.52,265.57
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,232.55,168.13
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,136.0,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,20.19,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,46.03,30.77
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,78.4,61.11
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,121.99,99.7
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,152.86,126.91
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,184.51,154.15
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,213.7,178.48
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,243.72,202.9
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,324.18,269.81
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,429.05,353.95
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,362.27,297.28
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,287.97,234.38
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,378.01,307.14
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,450.94,364.64
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,390.53,314.06
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,304.28,243.29
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,152.61,120.98
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,20.68,11.51
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,349.71,284.32
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,670.51,530.26
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,664.4,522.58
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,657.1,516.0
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,627.84,493.7
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,597.93,471.01
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,333.41,267.21
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,79.47,59.76
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,227.77,183.57
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,395.43,317.9
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,518.44,417.45
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,630.73,505.84
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,574.07,462.48
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,518.66,420.4
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,551.39,446.9
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,581.25,468.84
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,509.05,412.49
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,440.1,357.25
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,362.0,292.13
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,289.89,229.42
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,160.57,116.49
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,24.6,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,9.44,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,112.11,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,244.09,186.34
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,327.5,272.51
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,421.29,358.52
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,489.44,420.91
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,566.9,488.77
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,632.36,544.36
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,699.24,598.2
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,757.34,642.69
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,815.26,686.07
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,864.3,722.61
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,911.9,757.57
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,941.34,777.06
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,978.52,802.37
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,1007.81,822.77
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,1034.25,841.08
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,1053.56,852.53
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,1069.63,861.69
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,1079.81,868.3
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,1086.56,872.61
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,1085.21,871.58
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,1080.39,868.26
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,1068.85,859.9
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,1053.97,849.3
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,777.81,641.54
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,456.4,378.71
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,734.48,611.45
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,941.08,770.67
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,908.77,746.54
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,863.99,713.97
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,586.37,496.2
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,303.2,256.81
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,272.13,231.66
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,241.72,206.1
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,208.75,177.75
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,176.41,149.31
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,139.86,116.47
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,104.57,84.2
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,62.93,45.01
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,12.58,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,6.29,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,114.2,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,248.56,193.09
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,332.25,280.35
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,426.16,366.75
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,496.73,430.3
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,577.12,499.37
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,643.03,554.28
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,710.27,607.0
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,768.67,650.26
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,826.8,692.1
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,876.0,725.53
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,923.68,757.01
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,953.59,775.1
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,991.2,798.66
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,1021.01,815.75
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,1047.91,830.57
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,1065.96,839.02
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,1080.62,845.15
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,1089.3,849.33
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,1094.51,851.33
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,1094.18,848.84
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,1090.34,844.24
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,1078.86,836.21
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,1064.01,826.17
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,1041.31,810.94
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,1015.57,793.81
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,983.49,772.97
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,959.52,757.83
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,916.75,729.22
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,872.06,699.09
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,819.54,662.6
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,766.07,624.82
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,703.48,578.69
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,641.38,531.85
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,568.35,474.72
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,502.85,420.61
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,417.68,347.88
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,339.14,277.83
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,186.0,143.1
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,36.02,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,105.64,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,229.32,177.12
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,311.53,260.8
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,404.14,344.0
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,477.53,407.35
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,555.48,471.08
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,616.01,519.14
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,682.91,568.33
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,739.03,606.89
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,794.81,643.97
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,844.05,675.13
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,891.95,704.39
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,795.83,631.65
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,669.24,534.39
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,639.25,511.38
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,628.3,500.74
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,664.25,525.36
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,699.74,548.49
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,668.49,524.58
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,635.34,499.96
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,593.83,468.42
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,527.04,418.28
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,628.08,496.53
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,724.3,567.28
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,666.55,524.81
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,631.07,499.31
