Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,110.27,57.78
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,230.57,177.81
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,307.73,247.36
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,394.38,322.38
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,466.87,383.33
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,544.06,445.6
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,373.55,308.31
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,117.97,93.27
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,132.66,105.19
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,147.7,116.88
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,270.87,218.49
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,406.02,326.22
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,427.15,341.13
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,448.05,356.21
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,522.75,414.19
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,623.23,489.65
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,520.69,409.02
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,413.88,324.34
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,778.76,609.03
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,1063.52,810.8
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,1063.72,810.18
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,1060.42,809.19
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,1050.43,803.72
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,1037.06,796.02
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,1017.01,782.48
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,1006.35,775.62
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,976.15,755.87
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,943.2,734.17
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,902.18,706.49
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,859.16,677.11
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,810.48,643.72
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,760.58,608.98
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,701.5,565.54
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,646.65,524.25
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,579.78,471.83
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,514.91,419.6
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,436.0,354.57
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,362.46,292.04
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,276.75,218.45
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,200.86,150.99
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,96.97,43.62
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,41.91,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,148.9,84.5
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,259.94,202.43
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,335.1,271.85
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,423.92,349.89
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,497.48,412.62
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,575.03,476.02
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,640.81,528.65
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,707.82,580.07
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,766.39,623.15
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,816.41,659.19
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,866.52,692.84
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,915.0,724.63
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,955.88,750.41
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,994.29,774.11
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,1026.67,794.43
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,1055.98,812.51
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,1076.73,823.55
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,1093.92,832.24
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,1106.21,838.93
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,1114.82,843.63
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,1116.56,843.9
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,1114.55,841.88
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,1105.17,835.51
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,1092.12,826.93
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,1072.91,812.83
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,1050.27,796.63
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,1020.98,777.23
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,988.69,755.88
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,948.8,729.28
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,906.54,700.96
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,857.99,667.76
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,815.97,638.87
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,757.44,597.58
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,698.53,555.37
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,630.78,506.14
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,564.39,455.46
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,486.78,393.94
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,413.26,333.03
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,327.89,260.89
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,248.71,190.46
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,117.16,60.99
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,46.37,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,150.27,91.82
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,255.63,205.59
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,333.38,279.44
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,416.76,355.97
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,492.48,423.26
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,572.67,491.82
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,638.87,546.45
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,706.31,599.27
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,767.13,644.11
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,819.81,681.47
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,869.59,717.41
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,917.73,751.63
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,960.8,780.17
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,1001.56,806.65
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,1033.24,826.22
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,1061.79,843.45
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,1083.58,855.81
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,1101.83,865.73
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,1113.81,873.01
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,1122.04,877.86
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,1122.41,876.27
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,1118.96,872.29
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,1110.03,865.87
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,1097.39,857.09
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,1077.24,843.77
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,1053.67,828.19
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,1024.22,808.07
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,991.72,785.85
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,951.45,758.43
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,908.86,729.16
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,860.35,695.52
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,810.24,660.31
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,760.95,624.34
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,703.11,581.23
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,636.23,529.58
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,570.53,476.54
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,494.54,412.58
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,422.3,349.47
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,335.65,273.87
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,257.39,202.08
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,156.48,91.11
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,53.56,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,73.55,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,174.84,111.45
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,278.64,223.56
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,356.97,296.68
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,443.25,373.13
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,515.32,434.78
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,590.8,496.06
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,656.22,548.52
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,716.06,593.87
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,773.7,634.26
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,830.67,673.15
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,880.85,707.76
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,929.29,740.68
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,970.16,766.44
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,1008.43,790.11
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,1041.0,811.13
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,1070.41,829.97
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,1088.3,839.98
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,1102.31,847.58
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,1114.75,855.36
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,1123.47,860.82
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,1125.72,860.55
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,1124.17,857.99
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,1115.27,851.26
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,1102.65,842.28
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,1084.21,830.13
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,1062.22,815.78
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,1032.04,795.47
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,998.8,773.18
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,956.09,744.82
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,911.31,714.91
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,862.48,681.78
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,820.13,652.96
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,761.4,611.0
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,702.27,568.19
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,634.63,517.6
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,568.28,465.78
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,491.57,403.38
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,418.68,341.66
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,335.35,270.86
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,257.53,201.27
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,154.16,94.58
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,51.2,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,58.16,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,161.14,105.66
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,261.84,209.42
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,338.37,280.26
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,420.18,352.95
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,490.53,412.82
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,564.2,472.45
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,628.79,524.7
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,694.48,575.8
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,750.23,616.41
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,805.16,655.62
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,855.55,689.75
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,904.35,722.13
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,933.24,740.04
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,969.23,763.07
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,1001.21,783.82
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,1030.27,802.48
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,1051.39,814.52
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,1069.11,824.34
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,1080.63,830.76
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,1088.59,834.92
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,1041.59,800.69
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,985.62,760.75
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,1030.12,791.41
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,1064.91,814.3
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,1044.91,800.57
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,1021.67,785.29
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,992.31,765.47
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,971.35,751.6
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,928.03,722.53
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,882.78,692.1
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,832.54,657.93
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,780.98,622.39
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,720.78,579.17
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,665.22,538.01
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,597.39,486.56
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,531.41,434.87
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,451.61,370.62
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,377.03,308.28
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,292.22,236.13
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,216.54,169.09
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,112.31,70.99
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,10.23,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,62.29,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,164.01,110.05
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,261.38,209.33
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,338.1,281.49
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,420.36,356.64
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,490.53,419.08
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,563.97,482.05
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,629.31,536.79
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,695.86,590.64
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,754.97,635.78
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,813.73,679.92
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,855.76,709.58
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,904.28,743.91
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,945.31,772.29
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,983.94,798.64
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,1016.13,820.89
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,1045.29,840.86
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,1069.32,857.31
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,1090.03,871.43
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,1102.45,879.02
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,1111.17,884.08
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,1112.94,882.89
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,1110.93,879.19
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,1102.71,872.59
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,1090.79,863.53
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,1071.6,849.43
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,1048.94,833.02
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,1019.51,811.85
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,987.01,788.56
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,946.7,759.87
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,904.16,729.49
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,855.92,695.47
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,814.1,666.01
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,756.3,622.7
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,698.03,578.52
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,631.53,525.98
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,566.19,472.77
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,491.2,409.73
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,419.8,347.51
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,338.23,275.93
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,261.88,206.36
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,164.59,109.07
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,62.83,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,50.04,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,151.21,104.1
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,246.96,198.2
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,323.36,268.24
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,408.41,343.24
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,483.03,406.61
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,559.37,468.74
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,625.16,520.65
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,692.21,571.72
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,751.73,613.74
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,811.07,654.65
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,861.77,689.34
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,901.26,715.57
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,943.05,742.3
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,982.49,767.05
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,1014.62,789.05
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,1043.72,809.07
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,1064.38,822.19
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,1081.5,833.03
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,1093.76,839.95
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,1102.39,844.78
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,1104.15,845.3
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,1102.21,843.5
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,1093.03,836.99
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,1080.22,828.25
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,1061.72,816.32
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,1039.79,802.17
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,1010.27,781.89
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,977.77,759.78
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,938.63,733.19
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,897.08,704.8
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,857.62,678.02
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,807.0,642.82
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,748.88,600.77
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,690.38,557.88
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,623.57,507.21
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,558.01,455.75
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,483.17,395.27
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,415.52,338.13
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,331.22,266.12
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,255.47,198.62
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,160.69,107.82
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,59.58,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,80.94,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,180.78,126.06
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,278.36,222.94
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,354.34,293.92
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,437.83,368.96
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,508.6,431.13
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,582.71,493.66
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,646.76,546.38
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,705.28,592.24
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,762.65,634.76
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,819.41,676.0
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,734.64,607.78
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,583.85,483.09
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,621.27,511.3
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,658.27,538.1
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,881.0,709.99
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,1057.38,834.81
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,1077.13,845.25
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,1093.09,854.08
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,1106.16,862.68
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,1115.49,868.85
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,1118.68,871.36
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,1118.01,871.4
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,1109.62,865.8
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,1097.45,857.77
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,1079.77,844.79
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,1058.45,829.41
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,1029.43,809.89
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,997.22,788.13
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,959.43,762.29
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,918.89,734.33
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,871.46,701.32
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,822.18,666.62
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,766.73,625.59
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,710.38,583.39
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,646.22,534.12
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,582.88,483.0
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,515.25,426.26
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,445.65,365.95
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,362.76,293.83
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,287.21,225.07
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,191.06,131.7
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,91.7,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,85.15,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,183.56,130.03
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,279.03,223.04
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,353.65,291.81
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,435.64,363.8
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,505.59,422.92
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,578.78,481.48
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,636.48,527.16
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,699.94,574.55
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,756.14,614.2
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,811.61,652.49
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,860.45,685.49
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,907.46,716.75
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,947.32,741.15
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,984.52,763.44
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,1016.03,783.88
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,1044.35,802.15
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,1062.38,812.58
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,1076.5,820.53
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,1088.39,828.03
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,1096.61,833.21
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,1097.9,832.33
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,1095.44,829.17
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,1086.71,822.87
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,1074.31,814.32
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,1055.75,800.96
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,1033.72,785.46
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,1004.47,766.31
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,972.17,745.14
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,932.39,718.75
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,890.35,690.66
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,842.31,657.24
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,792.7,622.34
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,744.77,587.65
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,688.27,546.25
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,623.18,498.25
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,559.21,449.18
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,487.51,392.52
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,418.98,336.02
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,336.86,267.42
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,265.87,205.0
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,173.89,119.85
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,74.87,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,76.43,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,175.84,125.71
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,265.09,210.65
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,339.49,278.47
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,421.42,350.0
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,491.37,408.48
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,564.77,466.8
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,628.65,517.06
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,693.54,566.14
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,743.56,600.26
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,799.32,637.86
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,848.43,670.18
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,895.9,700.78
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,936.53,726.12
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,974.63,749.46
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,1005.99,767.54
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,1034.26,783.45
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,1056.35,795.64
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,1074.97,805.61
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,1086.9,812.85
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,1095.14,817.87
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,1096.59,817.09
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,1094.29,814.09
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,1086.06,808.99
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,1074.15,801.69
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,1054.68,788.06
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,1031.79,772.38
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,1003.61,754.78
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,972.38,735.15
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,934.11,710.68
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,893.39,684.4
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,845.57,652.46
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,796.11,619.05
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,747.58,585.08
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,690.63,544.54
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,625.82,497.81
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,561.99,449.93
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,488.63,392.87
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,418.74,335.98
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,336.69,267.5
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,265.69,205.11
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,173.69,121.09
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,88.53,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,5.9,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,6.29,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,95.37,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,181.28,129.41
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,271.1,213.35
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,345.9,280.87
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,428.08,352.05
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,498.77,411.39
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,572.87,470.79
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,637.14,520.67
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,702.33,569.24
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,752.75,603.87
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,808.89,642.43
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,858.16,675.33
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,905.7,706.55
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,946.63,731.64
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,985.01,754.69
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,1016.74,775.18
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,1045.34,793.56
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,1064.5,804.42
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,1079.85,812.86
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,1091.2,819.46
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,1098.86,823.75
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,1099.8,822.08
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,1096.98,818.14
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,1088.34,811.68
