Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.0,24.5,2.3,17.5,35.5,42.54,16.66
2016,3,3,7,30,182.0,49.0,2.6,18.0,71.0,95.75,65.62
2016,3,3,7,45,292.0,64.5,2.9,19.0,121.5,160.22,118.53
2016,3,3,8,0,402.0,80.0,3.2,20.0,172.0,232.75,178.77
2016,3,3,8,15,211.0,101.5,3.4,20.5,151.0,190.32,149.83
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,109.51,85.33
2016,3,3,8,45,360.5,111.5,3.8,21.5,265.0,313.64,251.65
2016,3,3,9,0,701.0,100.0,4.0,22.0,400.0,524.92,417.69
2016,3,3,9,15,733.0,104.5,4.2,22.5,452.0,585.97,463.99
2016,3,3,9,30,765.0,109.0,4.4,23.0,504.0,648.16,510.58
2016,3,3,9,45,813.5,103.0,4.6,23.5,557.0,709.09,555.84
2016,3,3,10,0,862.0,97.0,4.8,24.0,610.0,774.08,602.04
2016,3,3,10,15,878.0,99.5,5.1,24.0,652.0,823.32,637.13
2016,3,3,10,30,894.0,102.0,5.4,24.0,694.0,861.59,664.37
2016,3,3,10,45,917.0,98.0,5.75,24.5,731.5,905.52,694.57
2016,3,3,11,0,940.0,94.0,6.1,25.0,769.0,947.53,723.24
2016,3,3,11,15,947.5,95.5,6.25,25.0,796.0,979.02,744.88
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,1007.32,764.4
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,1030.91,779.21
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,1051.07,791.73
2016,3,3,12,15,977.5,93.5,6.7,26.0,870.5,1063.0,799.43
2016,3,3,12,30,980.0,94.0,6.7,26.0,879.0,1071.11,804.7
2016,3,3,12,45,983.0,92.5,6.7,26.0,879.5,1073.68,806.37
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,1072.34,805.55
2016,3,3,13,15,984.0,90.5,6.6,26.0,870.5,1063.27,799.01
2016,3,3,13,30,982.0,90.0,6.5,26.0,861.0,1050.37,790.04
2016,3,3,13,45,981.5,87.5,6.4,26.0,843.0,1032.93,778.13
2016,3,3,14,0,981.0,85.0,6.3,26.0,825.0,1011.71,763.78
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.0,983.02,744.38
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,951.04,722.78
2016,3,3,14,45,955.5,83.0,6.0,26.0,735.0,911.94,696.22
2016,3,3,15,0,943.0,83.0,5.9,26.0,699.0,870.31,667.82
2016,3,3,15,15,930.0,81.0,5.7,25.5,657.0,823.82,636.65
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,775.34,603.75
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,721.4,565.17
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,666.28,523.34
2016,3,3,16,15,859.5,69.0,4.75,24.0,464.5,605.08,477.4
2016,3,3,16,30,834.0,66.0,4.4,23.0,411.0,547.97,433.07
2016,3,3,16,45,798.0,61.5,4.05,22.5,354.5,480.23,378.66
2016,3,3,17,0,762.0,57.0,3.7,22.0,298.0,414.68,324.28
2016,3,3,17,15,703.5,51.5,3.4,20.5,240.5,341.84,263.73
2016,3,3,17,30,645.0,46.0,3.1,19.0,183.0,274.45,205.59
2016,3,3,17,45,543.5,37.5,2.85,18.0,129.0,198.2,140.14
2016,3,3,18,0,442.0,29.0,2.6,17.0,75.0,133.4,83.65
2016,3,3,18,15,221.0,14.5,2.6,16.5,37.5,53.7,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,237.5,17.5,1.8,9.5,47.0,66.82,30.68
2016,3,4,7,30,475.0,35.0,1.8,10.0,94.0,157.75,108.45
2016,3,4,7,45,571.0,43.5,1.8,11.0,150.5,224.52,167.39
2016,3,4,8,0,667.0,52.0,1.8,12.0,207.0,301.28,234.37
2016,3,4,8,15,722.5,57.5,1.8,13.0,265.5,369.55,293.75
2016,3,4,8,30,778.0,63.0,1.8,14.0,324.0,442.75,354.78
2016,3,4,8,45,813.5,67.5,1.85,15.0,381.5,509.03,408.22
2016,3,4,9,0,849.0,72.0,1.9,16.0,439.0,577.29,460.92
2016,3,4,9,15,873.5,75.0,2.05,16.5,492.5,638.67,507.89
2016,3,4,9,30,898.0,78.0,2.2,17.0,546.0,694.67,549.68
2016,3,4,9,45,914.0,81.0,2.35,18.0,594.0,749.1,587.65
2016,3,4,10,0,930.0,84.0,2.5,19.0,642.0,802.22,622.15
2016,3,4,10,15,942.0,86.0,2.3,19.5,683.5,849.48,650.46
2016,3,4,10,30,954.0,88.0,2.1,20.0,725.0,894.54,676.38
2016,3,4,10,45,961.0,90.5,1.95,20.5,758.5,933.41,697.81
2016,3,4,11,0,968.0,93.0,1.8,21.0,792.0,969.31,716.74
2016,3,4,11,15,973.5,94.0,1.7,21.0,818.0,999.08,733.29
2016,3,4,11,30,979.0,95.0,1.6,21.0,844.0,1025.47,747.52
2016,3,4,11,45,978.0,98.0,1.5,21.5,860.0,1044.29,755.38
2016,3,4,12,0,977.0,101.0,1.4,22.0,876.0,1059.27,760.82
2016,3,4,12,15,978.5,101.5,1.35,22.0,883.5,1070.18,766.13
2016,3,4,12,30,980.0,102.0,1.3,22.0,891.0,1077.25,769.2
2016,3,4,12,45,977.0,103.0,1.3,22.5,889.0,1076.55,767.14
2016,3,4,13,0,974.0,104.0,1.3,23.0,887.0,1071.96,762.96
2016,3,4,13,15,971.0,103.5,1.3,23.0,876.5,1061.97,757.13
2016,3,4,13,30,968.0,103.0,1.3,23.0,866.0,1048.19,749.17
2016,3,4,13,45,961.5,102.5,1.3,23.0,846.5,1027.41,737.0
2016,3,4,14,0,955.0,102.0,1.3,23.0,827.0,1003.14,722.8
2016,3,4,14,15,947.5,101.0,1.3,23.0,799.0,974.09,705.63
2016,3,4,14,30,940.0,100.0,1.3,23.0,771.0,941.9,686.46
2016,3,4,14,45,928.5,98.0,1.35,23.0,735.0,902.3,663.14
2016,3,4,15,0,917.0,96.0,1.4,23.0,699.0,860.17,637.88
2016,3,4,15,15,902.0,94.0,1.4,22.5,656.0,813.04,609.47
2016,3,4,15,30,887.0,92.0,1.4,22.0,613.0,771.22,584.2
2016,3,4,15,45,866.5,89.0,1.45,22.0,564.0,715.13,546.77
2016,3,4,16,0,846.0,86.0,1.5,22.0,515.0,658.32,507.05
2016,3,4,16,15,818.0,82.0,1.35,21.5,461.0,595.53,461.15
2016,3,4,16,30,790.0,78.0,1.2,21.0,407.0,533.41,414.33
2016,3,4,16,45,748.5,73.0,1.05,20.5,350.5,464.55,360.91
2016,3,4,17,0,707.0,68.0,0.9,20.0,294.0,399.51,308.57
2016,3,4,17,15,645.0,61.0,0.95,19.0,236.5,326.81,249.96
2016,3,4,17,30,583.0,54.0,1.0,18.0,179.0,260.17,193.94
2016,3,4,17,45,478.5,43.5,1.1,17.0,126.0,185.07,131.11
2016,3,4,18,0,374.0,33.0,1.2,16.0,73.0,122.09,77.61
2016,3,4,18,15,187.0,16.5,1.2,15.5,36.5,49.71,1.0
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.5,0.75,11.5,44.0,60.48,30.23
2016,3,5,7,30,368.0,41.0,0.8,12.0,88.0,137.04,94.62
2016,3,5,7,45,466.0,51.5,0.9,13.0,141.5,200.17,148.66
2016,3,5,8,0,564.0,62.0,1.0,14.0,195.0,274.38,211.82
2016,3,5,8,15,368.0,100.0,1.05,15.0,196.0,260.48,206.88
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,209.32,168.14
2016,3,5,8,45,104.5,155.5,1.15,17.0,193.0,199.96,160.59
2016,3,5,9,0,37.0,173.0,1.2,18.0,189.0,172.47,137.19
2016,3,5,9,15,125.5,203.0,1.25,18.5,267.5,269.32,215.15
2016,3,5,9,30,214.0,233.0,1.3,19.0,346.0,363.64,288.46
2016,3,5,9,45,246.5,251.5,1.4,19.5,392.5,429.41,337.39
2016,3,5,10,0,279.0,270.0,1.5,20.0,439.0,483.5,376.92
2016,3,5,10,15,209.0,296.0,1.6,20.5,427.0,448.91,348.67
2016,3,5,10,30,139.0,322.0,1.7,21.0,415.0,424.77,328.2
2016,3,5,10,45,138.0,338.5,1.8,21.5,435.0,445.22,342.48
2016,3,5,11,0,137.0,355.0,1.9,22.0,455.0,465.24,356.07
2016,3,5,11,15,527.0,234.5,1.95,22.0,637.0,744.07,564.64
2016,3,5,11,30,917.0,114.0,2.0,22.0,819.0,985.33,726.95
2016,3,5,11,45,920.5,115.5,2.15,22.5,836.0,1005.67,737.14
2016,3,5,12,0,924.0,117.0,2.3,23.0,853.0,1022.54,747.58
2016,3,5,12,15,925.5,117.5,2.35,23.0,861.0,1032.89,754.27
2016,3,5,12,30,927.0,118.0,2.4,23.0,869.0,1039.6,758.84
2016,3,5,12,45,924.5,119.0,2.45,23.5,867.5,1039.24,757.56
2016,3,5,13,0,922.0,120.0,2.5,24.0,866.0,1035.19,754.14
2016,3,5,13,15,919.0,119.5,2.55,24.0,855.5,1025.51,748.73
2016,3,5,13,30,916.0,119.0,2.6,24.0,845.0,1012.25,741.17
2016,3,5,13,45,908.0,119.5,2.65,24.5,825.5,991.79,727.6
2016,3,5,14,0,900.0,120.0,2.7,25.0,806.0,968.07,712.04
2016,3,5,14,15,891.5,118.5,2.7,24.5,778.5,938.81,695.19
2016,3,5,14,30,883.0,117.0,2.7,24.0,751.0,917.72,683.76
2016,3,5,14,45,855.0,122.0,2.75,24.0,712.0,872.37,654.88
2016,3,5,15,0,827.0,127.0,2.8,24.0,673.0,825.41,624.74
2016,3,5,15,15,820.5,114.0,2.75,24.0,627.5,775.96,591.83
2016,3,5,15,30,814.0,101.0,2.7,24.0,582.0,724.14,556.78
2016,3,5,15,45,766.5,110.5,2.7,24.0,534.0,667.82,516.12
2016,3,5,16,0,719.0,120.0,2.7,24.0,486.0,610.44,473.88
2016,3,5,16,15,698.0,111.5,2.4,23.0,436.5,552.72,431.56
2016,3,5,16,30,677.0,103.0,2.1,22.0,387.0,495.36,388.13
2016,3,5,16,45,629.0,96.5,1.85,21.5,332.0,427.18,334.48
2016,3,5,17,0,581.0,90.0,1.6,21.0,277.0,362.73,282.28
2016,3,5,17,15,516.0,79.5,1.6,20.0,222.0,292.22,225.04
2016,3,5,17,30,451.0,69.0,1.6,19.0,167.0,228.25,171.43
2016,3,5,17,45,349.5,54.0,1.6,18.0,116.5,155.35,110.96
2016,3,5,18,0,248.0,39.0,1.6,17.0,66.0,97.79,63.17
2016,3,5,18,15,124.0,19.5,1.65,16.5,33.0,41.02,3.82
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.4,12.0,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,3,6,7,15,3.5,25.0,2.95,13.5,25.5,20.14,8.88
2016,3,6,7,30,7.0,45.0,3.1,14.0,46.0,37.57,25.42
2016,3,6,7,45,20.0,68.5,3.3,14.5,73.0,64.73,48.66
2016,3,6,8,0,33.0,92.0,3.5,15.0,100.0,91.1,71.25
2016,3,6,8,15,46.5,115.0,3.7,15.5,129.5,118.73,94.69
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,147.98,119.17
2016,3,6,8,45,80.0,163.5,4.15,17.0,196.5,184.61,149.13
2016,3,6,9,0,100.0,189.0,4.4,18.0,234.0,223.41,180.35
2016,3,6,9,15,97.0,212.0,4.5,18.5,259.5,247.54,199.21
2016,3,6,9,30,94.0,235.0,4.6,19.0,285.0,271.39,217.49
2016,3,6,9,45,83.0,253.0,4.7,19.5,300.5,284.29,226.64
2016,3,6,10,0,72.0,271.0,4.8,20.0,316.0,296.23,234.88
2016,3,6,10,15,39.5,238.5,4.9,20.5,264.0,240.72,189.56
2016,3,6,10,30,7.0,206.0,5.0,21.0,212.0,171.76,133.33
2016,3,6,10,45,9.0,219.0,5.1,21.5,226.0,184.73,143.26
2016,3,6,11,0,11.0,232.0,5.2,22.0,240.0,197.87,153.17
2016,3,6,11,15,13.5,250.5,5.3,22.5,260.5,216.45,167.3
2016,3,6,11,30,16.0,269.0,5.4,23.0,281.0,235.24,181.49
2016,3,6,11,45,11.0,231.0,5.55,23.5,239.5,197.32,151.35
2016,3,6,12,0,6.0,193.0,5.7,24.0,198.0,160.07,121.74
2016,3,6,12,15,5.5,189.5,5.75,24.0,194.5,156.68,119.05
2016,3,6,12,30,5.0,186.0,5.8,24.0,191.0,153.28,116.33
2016,3,6,12,45,7.0,203.0,5.9,24.5,209.0,169.63,128.98
2016,3,6,13,0,9.0,220.0,6.0,25.0,227.0,186.1,141.63
2016,3,6,13,15,36.5,295.0,6.0,25.0,324.0,298.33,229.21
2016,3,6,13,30,64.0,370.0,6.0,25.0,421.0,398.68,305.98
2016,3,6,13,45,32.5,262.5,6.05,25.0,288.5,262.23,201.42
2016,3,6,14,0,1.0,155.0,6.1,25.0,156.0,123.33,92.47
2016,3,6,14,15,298.5,194.5,6.05,25.0,410.0,489.99,384.69
2016,3,6,14,30,596.0,234.0,6.0,25.0,664.0,780.18,602.61
2016,3,6,14,45,377.5,276.0,5.95,25.0,544.0,599.07,465.15
2016,3,6,15,0,159.0,318.0,5.9,25.0,424.0,433.33,336.54
2016,3,6,15,15,178.5,296.5,5.8,24.5,408.0,420.86,329.14
2016,3,6,15,30,198.0,275.0,5.7,24.0,392.0,406.54,319.76
2016,3,6,15,45,139.5,249.5,5.65,24.0,329.0,332.47,261.87
2016,3,6,16,0,81.0,224.0,5.6,24.0,266.0,250.59,197.21
2016,3,6,16,15,363.5,165.5,5.45,23.5,323.0,395.86,315.62
2016,3,6,16,30,646.0,107.0,5.3,23.0,380.0,479.62,381.54
2016,3,6,16,45,602.0,99.0,5.15,23.0,326.0,413.66,327.41
2016,3,6,17,0,558.0,91.0,5.0,23.0,272.0,351.13,275.27
2016,3,6,17,15,493.5,80.5,4.85,22.0,218.5,282.31,218.18
2016,3,6,17,30,429.0,70.0,4.7,21.0,165.0,216.76,162.67
2016,3,6,17,45,331.0,55.5,4.55,20.5,116.0,150.16,106.77
2016,3,6,18,0,233.0,41.0,4.4,20.0,67.0,95.26,61.27
2016,3,6,18,15,116.5,20.5,4.35,19.5,33.5,40.36,6.62
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,3.93,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,18.94,8.4
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,34.8,23.11
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,57.08,41.99
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,85.07,65.66
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,111.5,87.8
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,139.46,110.95
2016,3,7,8,45,22.5,106.5,6.2,19.5,114.5,100.58,78.53
2016,3,7,9,0,0.0,76.0,6.6,20.0,76.0,58.36,43.02
2016,3,7,9,15,0.0,63.0,6.8,20.5,63.0,48.33,34.49
2016,3,7,9,30,0.0,50.0,7.0,21.0,50.0,38.33,26.05
2016,3,7,9,45,0.0,75.0,7.25,21.5,75.0,57.67,41.75
2016,3,7,10,0,0.0,100.0,7.5,22.0,100.0,77.32,57.51
2016,3,7,10,15,31.5,203.0,7.45,22.0,224.5,200.24,157.09
2016,3,7,10,30,63.0,306.0,7.4,22.0,349.0,326.41,256.79
2016,3,7,10,45,45.5,299.0,7.35,22.5,331.0,305.97,239.24
2016,3,7,11,0,28.0,292.0,7.3,23.0,313.0,284.64,221.25
2016,3,7,11,15,29.0,301.5,7.2,23.0,323.5,295.35,229.29
2016,3,7,11,30,30.0,311.0,7.1,23.0,334.0,306.08,237.32
2016,3,7,11,45,65.0,353.5,7.0,23.0,405.5,381.7,296.36
2016,3,7,12,0,100.0,396.0,6.9,23.0,477.0,458.98,355.7
2016,3,7,12,15,97.0,399.0,6.85,23.0,478.0,459.95,355.95
2016,3,7,12,30,94.0,402.0,6.8,23.0,479.0,460.54,356.13
2016,3,7,12,45,82.5,395.0,6.75,23.0,462.5,442.28,341.91
2016,3,7,13,0,71.0,388.0,6.7,23.0,446.0,423.77,327.55
2016,3,7,13,15,116.0,396.0,6.65,23.0,490.0,496.65,384.03
2016,3,7,13,30,161.0,404.0,6.6,23.0,534.0,546.0,422.3
2016,3,7,13,45,150.0,393.5,6.6,23.0,512.0,522.25,404.42
2016,3,7,14,0,139.0,383.0,6.6,23.0,490.0,498.28,386.54
2016,3,7,14,15,109.0,361.5,6.6,23.0,443.5,426.49,331.98
2016,3,7,14,30,79.0,340.0,6.6,23.0,397.0,376.28,293.26
2016,3,7,14,45,102.0,329.5,6.6,23.0,399.5,383.24,299.89
2016,3,7,15,0,125.0,319.0,6.6,23.0,402.0,405.54,318.08
2016,3,7,15,15,62.5,238.5,6.6,22.5,280.0,257.25,202.36
2016,3,7,15,30,0.0,158.0,6.6,22.0,158.0,125.35,96.33
2016,3,7,15,45,0.0,117.5,6.65,22.0,117.5,91.68,69.42
2016,3,7,16,0,0.0,77.0,6.7,22.0,77.0,59.18,43.09
2016,3,7,16,15,0.0,56.5,6.6,21.5,56.5,43.3,30.24
2016,3,7,16,30,0.0,36.0,6.5,21.0,36.0,27.5,17.29
2016,3,7,16,45,0.0,30.5,6.4,21.0,30.5,23.26,13.82
2016,3,7,17,0,0.0,25.0,6.3,21.0,25.0,19.04,10.32
2016,3,7,17,15,0.0,20.0,6.25,20.5,20.0,15.21,7.13
2016,3,7,17,30,0.0,15.0,6.2,20.0,15.0,11.39,3.89
2016,3,7,17,45,0.0,10.5,6.2,20.0,10.5,7.96,0.94
2016,3,7,18,0,0.0,6.0,6.2,20.0,6.0,4.54,0.0
2016,3,7,18,15,0.0,3.0,6.25,19.5,3.0,2.27,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.13,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.27,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,3.78,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,5.31,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,6.83,0.1
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,8.36,1.38
2016,3,8,8,45,0.0,9.0,5.75,20.5,9.0,6.85,0.08
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,5.33,0.0
2016,3,8,9,15,1.0,87.5,5.95,21.5,88.0,67.98,50.54
2016,3,8,9,30,2.0,168.0,6.0,22.0,169.0,135.76,105.32
2016,3,8,9,45,52.0,227.0,6.1,22.5,259.0,235.39,185.51
2016,3,8,10,0,102.0,286.0,6.2,23.0,349.0,331.85,261.36
2016,3,8,10,15,81.5,296.5,6.1,23.5,348.5,329.16,257.5
2016,3,8,10,30,61.0,307.0,6.0,24.0,348.0,324.9,252.58
2016,3,8,10,45,161.5,331.5,5.95,24.5,449.0,454.68,353.24
2016,3,8,11,0,262.0,356.0,5.9,25.0,550.0,591.83,455.94
2016,3,8,11,15,262.0,369.0,5.7,25.0,568.5,612.41,469.52
2016,3,8,11,30,262.0,382.0,5.5,25.0,587.0,631.94,482.58
2016,3,8,11,45,284.0,386.0,5.3,25.5,612.5,662.07,502.89
2016,3,8,12,0,306.0,390.0,5.1,26.0,638.0,691.56,522.39
2016,3,8,12,15,433.5,348.5,4.85,26.0,703.0,794.72,596.98
2016,3,8,12,30,561.0,307.0,4.6,26.0,768.0,881.89,658.25
2016,3,8,12,45,453.0,346.5,4.45,26.0,719.0,815.03,608.17
2016,3,8,13,0,345.0,386.0,4.3,26.0,670.0,729.61,546.07
2016,3,8,13,15,409.5,354.0,4.1,25.5,686.5,756.45,567.92
2016,3,8,13,30,474.0,322.0,3.9,25.0,703.0,800.22,600.31
2016,3,8,13,45,421.5,336.0,3.75,25.0,669.0,755.49,567.4
2016,3,8,14,0,369.0,350.0,3.6,25.0,635.0,694.52,523.76
2016,3,8,14,15,586.0,247.5,3.45,25.0,682.0,797.07,601.29
2016,3,8,14,30,803.0,145.0,3.3,25.0,729.0,868.1,652.4
2016,3,8,14,45,777.5,148.5,3.2,25.5,692.5,830.94,625.65
2016,3,8,15,0,752.0,152.0,3.1,26.0,656.0,786.65,594.61
2016,3,8,15,15,586.5,194.0,3.0,26.0,572.5,663.31,505.62
2016,3,8,15,30,421.0,236.0,2.9,26.0,489.0,557.38,427.24
2016,3,8,15,45,546.0,184.5,2.85,26.0,485.0,573.72,441.98
2016,3,8,16,0,671.0,133.0,2.8,26.0,481.0,583.99,450.58
2016,3,8,16,15,638.0,126.0,2.6,25.5,430.0,522.92,404.94
2016,3,8,16,30,605.0,119.0,2.4,25.0,379.0,463.45,359.71
2016,3,8,16,45,560.0,110.5,2.2,24.5,325.5,398.71,309.24
2016,3,8,17,0,515.0,102.0,2.0,24.0,272.0,332.92,256.66
2016,3,8,17,15,449.5,90.5,1.95,23.0,218.5,266.48,203.06
2016,3,8,17,30,384.0,79.0,1.9,22.0,165.0,206.98,153.83
2016,3,8,17,45,287.0,62.5,1.9,21.5,116.5,142.07,100.66
2016,3,8,18,0,190.0,46.0,1.9,21.0,68.0,88.75,57.65
2016,3,8,18,15,95.0,23.0,2.2,21.0,34.0,36.0,9.47
2016,3,8,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.13,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.27,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.5,5.5,4.16,0.0
2016,3,9,8,0,0.0,8.0,3.5,20.0,8.0,6.07,0.0
2016,3,9,8,15,0.0,10.5,3.35,20.0,10.5,7.97,1.07
2016,3,9,8,30,0.0,13.0,3.2,20.0,13.0,9.89,2.68
2016,3,9,8,45,0.0,14.5,3.1,20.0,14.5,11.04,3.62
2016,3,9,9,0,0.0,16.0,3.0,20.0,16.0,12.2,4.57
2016,3,9,9,15,0.0,35.0,2.95,20.0,35.0,26.77,16.68
2016,3,9,9,30,0.0,54.0,2.9,20.0,54.0,41.42,28.73
2016,3,9,9,45,0.0,45.0,2.85,20.5,45.0,34.51,22.88
2016,3,9,10,0,0.0,36.0,2.8,21.0,36.0,27.61,17.09
2016,3,9,10,15,0.0,42.5,2.6,21.0,42.5,32.64,21.16
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,37.69,25.22
2016,3,9,10,45,0.0,66.5,2.2,21.5,66.5,51.26,36.11
2016,3,9,11,0,0.0,84.0,2.0,22.0,84.0,64.88,46.92
2016,3,9,11,15,0.0,75.5,1.8,21.5,75.5,58.31,41.65
2016,3,9,11,30,0.0,67.0,1.6,21.0,67.0,51.75,36.4
2016,3,9,11,45,0.0,82.5,1.45,21.0,82.5,63.82,46.09
2016,3,9,12,0,0.0,98.0,1.3,21.0,98.0,76.09,55.87
2016,3,9,12,15,12.0,208.0,1.8,21.0,218.0,178.32,137.12
2016,3,9,12,30,24.0,318.0,2.3,21.0,338.0,286.1,220.45
2016,3,9,12,45,19.0,292.5,2.85,21.0,308.5,258.5,199.22
2016,3,9,13,0,14.0,267.0,3.4,21.0,279.0,231.16,178.31
2016,3,9,13,15,7.0,183.5,3.6,21.0,189.5,152.79,117.01
2016,3,9,13,30,0.0,100.0,3.8,21.0,100.0,77.66,57.13
2016,3,9,13,45,0.0,92.5,4.05,21.5,92.5,71.63,52.28
2016,3,9,14,0,0.0,85.0,4.3,22.0,85.0,65.71,47.49
2016,3,9,14,15,4.5,153.5,4.25,22.0,157.5,125.02,95.16
2016,3,9,14,30,9.0,222.0,4.2,22.0,230.0,186.73,144.17
2016,3,9,14,45,4.5,169.5,4.2,22.0,173.5,138.12,105.76
2016,3,9,15,0,0.0,117.0,4.2,22.0,117.0,91.06,68.22
2016,3,9,15,15,0.0,75.0,4.05,21.5,75.0,57.74,41.57
2016,3,9,15,30,0.0,33.0,3.9,21.0,33.0,25.29,15.19
2016,3,9,15,45,0.0,22.0,3.75,21.0,22.0,16.83,8.27
2016,3,9,16,0,0.0,11.0,3.6,21.0,11.0,8.39,1.31
2016,3,9,16,15,108.5,96.5,3.4,20.5,143.5,151.19,120.61
2016,3,9,16,30,217.0,182.0,3.2,20.0,276.0,284.85,228.28
2016,3,9,16,45,201.5,160.0,3.05,20.0,238.0,245.06,195.43
2016,3,9,17,0,186.0,138.0,2.9,20.0,200.0,206.77,163.7
2016,3,9,17,15,162.0,114.5,2.8,19.5,161.0,165.5,129.36
2016,3,9,17,30,138.0,91.0,2.7,19.0,122.0,126.92,96.71
2016,3,9,17,45,105.0,67.0,2.65,19.0,87.0,88.38,64.02
2016,3,9,18,0,72.0,43.0,2.6,19.0,52.0,53.73,34.89
2016,3,9,18,15,36.0,21.5,2.75,19.0,26.0,24.12,6.39
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.39,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.75,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,2.64,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,4.54,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,7.2,0.52
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,9.87,2.84
2016,3,10,8,15,0.0,16.5,4.3,14.5,16.5,12.55,5.14
2016,3,10,8,30,0.0,20.0,4.4,15.0,20.0,15.23,7.4
2016,3,10,8,45,0.0,18.0,4.5,15.5,18.0,13.71,6.05
2016,3,10,9,0,0.0,16.0,4.6,16.0,16.0,12.2,4.7
2016,3,10,9,15,30.0,125.0,4.75,16.0,141.5,122.65,97.77
2016,3,10,9,30,60.0,234.0,4.9,16.0,267.0,244.7,197.77
2016,3,10,9,45,174.5,257.5,5.1,16.5,364.5,363.83,294.54
2016,3,10,10,0,289.0,281.0,5.3,17.0,462.0,494.97,398.2
2016,3,10,10,15,297.0,295.0,5.45,17.0,491.5,527.27,422.61
2016,3,10,10,30,305.0,309.0,5.6,17.0,521.0,559.25,446.92
2016,3,10,10,45,161.0,287.5,5.8,17.5,400.5,408.59,326.6
2016,3,10,11,0,17.0,266.0,6.0,18.0,280.0,231.99,182.66
2016,3,10,11,15,8.5,201.5,6.0,18.0,208.5,168.82,131.97
2016,3,10,11,30,0.0,137.0,6.0,18.0,137.0,107.49,82.15
2016,3,10,11,45,0.0,132.0,6.05,18.5,132.0,103.47,78.69
2016,3,10,12,0,0.0,127.0,6.1,19.0,127.0,99.45,75.24
2016,3,10,12,15,0.0,83.5,6.0,19.0,83.5,64.65,47.07
2016,3,10,12,30,0.0,40.0,5.9,19.0,40.0,30.88,19.6
2016,3,10,12,45,0.0,70.0,5.85,19.0,70.0,54.16,38.56
2016,3,10,13,0,0.0,100.0,5.8,19.0,100.0,77.74,57.68
2016,3,10,13,15,2.0,136.5,5.7,19.0,138.5,109.1,83.1
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,141.01,108.83
2016,3,10,13,45,9.0,214.5,5.6,19.0,222.0,180.54,140.65
2016,3,10,14,0,14.0,256.0,5.6,19.0,267.0,220.77,172.85
2016,3,10,14,15,7.0,182.0,5.35,19.0,187.5,150.91,117.1
2016,3,10,14,30,0.0,108.0,5.1,19.0,108.0,83.86,62.94
2016,3,10,14,45,4.0,158.5,4.95,19.0,161.0,128.44,99.36
2016,3,10,15,0,8.0,209.0,4.8,19.0,214.0,174.37,136.59
2016,3,10,15,15,18.0,223.5,4.75,19.0,234.5,194.64,153.37
2016,3,10,15,30,28.0,238.0,4.7,19.0,255.0,227.91,180.54
2016,3,10,15,45,14.0,133.0,4.7,19.0,141.5,113.83,88.55
2016,3,10,16,0,0.0,28.0,4.7,19.0,28.0,21.41,12.22
2016,3,10,16,15,0.0,84.5,4.45,18.5,84.5,64.98,48.71
2016,3,10,16,30,0.0,141.0,4.2,18.0,141.0,112.44,88.41
2016,3,10,16,45,0.0,121.5,3.95,18.0,121.5,96.45,75.36
2016,3,10,17,0,0.0,102.0,3.7,18.0,102.0,80.56,62.28
2016,3,10,17,15,0.0,82.5,3.7,17.5,82.5,64.77,49.18
2016,3,10,17,30,0.0,63.0,3.7,17.0,63.0,49.07,35.9
2016,3,10,17,45,0.0,44.5,3.75,17.0,44.5,34.29,23.12
2016,3,10,18,0,0.0,26.0,3.8,17.0,26.0,19.84,10.56
2016,3,10,18,15,0.0,13.0,3.8,16.5,13.0,9.88,0.16
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.15,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,6.07,0.0
2016,3,11,7,15,0.0,25.0,0.9,15.0,25.0,19.09,9.68
2016,3,11,7,30,0.0,42.0,1.1,15.0,42.0,32.48,21.68
2016,3,11,7,45,0.0,64.0,1.35,15.5,64.0,50.24,37.05
2016,3,11,8,0,0.0,86.0,1.6,16.0,86.0,68.09,52.28
2016,3,11,8,15,4.0,107.5,1.8,16.5,109.0,87.2,68.21
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,106.86,84.33
2016,3,11,8,45,15.5,152.0,2.2,17.5,159.0,130.14,103.22
2016,3,11,9,0,23.0,175.0,2.4,18.0,186.0,154.32,122.59
2016,3,11,9,15,11.5,92.5,2.6,18.0,98.0,78.38,59.9
2016,3,11,9,30,0.0,10.0,2.8,18.0,10.0,7.64,0.74
2016,3,11,9,45,31.0,144.0,3.0,18.5,163.5,142.54,112.53
2016,3,11,10,0,62.0,278.0,3.2,19.0,317.0,291.52,230.77
2016,3,11,10,15,62.5,295.5,3.2,19.0,337.0,310.7,244.78
2016,3,11,10,30,63.0,313.0,3.2,19.0,357.0,329.89,259.1
2016,3,11,10,45,142.5,338.0,3.25,19.5,443.5,441.43,345.31
2016,3,11,11,0,222.0,363.0,3.3,20.0,530.0,540.18,419.31
2016,3,11,11,15,217.0,379.5,3.25,20.0,547.5,558.01,431.06
2016,3,11,11,30,212.0,396.0,3.2,20.0,565.0,574.84,442.45
2016,3,11,11,45,358.0,358.0,3.15,20.5,649.5,698.41,533.91
2016,3,11,12,0,504.0,320.0,3.1,21.0,734.0,824.57,623.2
2016,3,11,12,15,468.5,337.5,3.0,21.0,724.5,812.25,611.92
2016,3,11,12,30,433.0,355.0,2.9,21.0,715.0,796.99,599.74
2016,3,11,12,45,332.5,386.5,2.85,21.5,663.5,713.56,538.06
2016,3,11,13,0,232.0,418.0,2.8,22.0,612.0,625.89,472.99
2016,3,11,13,15,133.5,380.0,2.85,22.0,491.0,492.14,375.14
2016,3,11,13,30,35.0,342.0,2.9,22.0,370.0,338.99,259.47
2016,3,11,13,45,23.5,295.5,2.95,22.0,314.5,264.2,203.16
2016,3,11,14,0,12.0,249.0,3.0,22.0,259.0,212.62,163.44
2016,3,11,14,15,6.0,185.5,3.0,22.0,190.5,152.86,116.86
2016,3,11,14,30,0.0,122.0,3.0,22.0,122.0,95.15,71.12
2016,3,11,14,45,0.0,110.0,3.0,22.0,110.0,85.41,63.52
2016,3,11,15,0,0.0,98.0,3.0,22.0,98.0,75.74,55.88
2016,3,11,15,15,0.0,62.5,2.95,21.5,62.5,48.07,33.69
2016,3,11,15,30,0.0,27.0,2.9,21.0,27.0,20.68,11.4
2016,3,11,15,45,12.0,114.5,2.85,21.0,121.0,97.16,74.39
2016,3,11,16,0,24.0,202.0,2.8,21.0,215.0,178.89,140.56
2016,3,11,16,15,12.0,135.0,2.5,20.5,141.5,113.51,88.03
2016,3,11,16,30,0.0,68.0,2.2,20.0,68.0,52.17,37.89
2016,3,11,16,45,0.0,58.5,1.9,19.5,58.5,44.81,32.01
2016,3,11,17,0,0.0,49.0,1.6,19.0,49.0,37.47,26.01
2016,3,11,17,15,0.0,39.5,1.4,18.5,39.5,30.15,19.91
2016,3,11,17,30,0.0,30.0,1.2,18.0,30.0,22.86,13.73
2016,3,11,17,45,0.0,21.5,1.05,17.5,21.5,16.35,8.11
2016,3,11,18,0,0.0,13.0,0.9,17.0,13.0,9.86,2.46
2016,3,11,18,15,0.0,6.5,0.9,16.5,6.5,4.92,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,48.0,9.5,1.15,13.5,12.0,9.56,0.0
2016,3,12,7,0,96.0,19.0,1.3,14.0,24.0,29.31,0.0
2016,3,12,7,15,220.0,36.5,1.35,14.5,66.5,75.72,46.22
2016,3,12,7,30,344.0,54.0,1.4,15.0,109.0,134.39,93.22
2016,3,12,7,45,443.0,63.5,1.5,15.5,163.5,196.94,145.67
2016,3,12,8,0,542.0,73.0,1.6,16.0,218.0,268.22,205.8
2016,3,12,8,15,596.5,81.0,1.75,16.5,274.0,331.02,259.45
2016,3,12,8,30,651.0,89.0,1.9,17.0,330.0,398.9,315.86
2016,3,12,8,45,704.5,89.5,2.1,17.5,387.5,463.47,368.43
2016,3,12,9,0,758.0,90.0,2.3,18.0,445.0,530.87,421.8
2016,3,12,9,15,783.0,94.0,2.4,18.0,496.5,588.88,467.07
2016,3,12,9,30,808.0,98.0,2.5,18.0,548.0,647.18,511.45
2016,3,12,9,45,833.5,98.5,2.6,18.5,596.0,702.18,551.46
2016,3,12,10,0,859.0,99.0,2.7,19.0,644.0,756.75,589.9
2016,3,12,10,15,872.0,101.0,2.65,19.5,684.0,794.41,613.37
2016,3,12,10,30,885.0,103.0,2.6,20.0,724.0,837.33,640.27
2016,3,12,10,45,897.0,103.5,2.6,20.5,758.0,875.68,663.91
2016,3,12,11,0,909.0,104.0,2.6,21.0,792.0,911.53,685.62
2016,3,12,11,15,559.0,251.5,2.6,21.0,679.0,777.0,588.94
2016,3,12,11,30,209.0,399.0,2.6,21.0,566.0,573.58,436.44
2016,3,12,11,45,318.5,375.5,2.6,21.5,635.5,677.05,513.09
2016,3,12,12,0,428.0,352.0,2.6,22.0,705.0,780.11,585.26
2016,3,12,12,15,220.0,300.0,2.65,22.0,482.0,515.82,394.29
2016,3,12,12,30,12.0,248.0,2.7,22.0,259.0,212.13,161.85
2016,3,12,12,45,180.0,320.5,2.8,22.0,471.5,478.65,369.22
2016,3,12,13,0,348.0,393.0,2.9,22.0,684.0,731.57,552.26
2016,3,12,13,15,634.0,252.0,2.95,22.0,774.0,888.44,666.67
2016,3,12,13,30,920.0,111.0,3.0,22.0,864.0,988.4,735.05
2016,3,12,13,45,912.0,112.0,3.1,22.0,844.0,968.07,721.96
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,944.49,707.77
2016,3,12,14,15,897.0,111.5,3.15,22.0,797.0,916.19,689.32
2016,3,12,14,30,890.0,110.0,3.1,22.0,770.0,884.91,668.87
2016,3,12,14,45,872.0,111.5,3.05,22.0,733.0,844.72,642.24
2016,3,12,15,0,854.0,113.0,3.0,22.0,696.0,811.48,620.39
2016,3,12,15,15,839.5,110.5,2.95,21.5,654.5,765.51,590.5
2016,3,12,15,30,825.0,108.0,2.9,21.0,613.0,717.9,557.87
2016,3,12,15,45,806.0,104.0,2.85,21.0,565.5,664.39,518.83
2016,3,12,16,0,787.0,100.0,2.8,21.0,518.0,610.21,478.38
2016,3,12,16,15,759.5,95.5,2.6,20.5,465.5,550.26,432.89
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,492.18,387.49
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,428.92,336.14
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,367.84,285.1
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,299.77,228.61
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,237.4,175.37
2016,3,12,17,45,463.5,50.5,1.6,17.5,139.5,170.52,118.72
2016,3,12,18,0,377.0,39.0,1.5,17.0,87.0,113.63,71.25
2016,3,12,18,15,188.5,19.5,1.55,16.5,43.5,46.41,18.22
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
