Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,7,0,149.0,39.0,4.4,17.0,53.0,46.34,25.56
2016,3,23,7,15,250.5,57.0,4.7,17.5,101.0,89.95,57.97
2016,3,23,7,30,352.0,75.0,5.0,18.0,149.0,144.0,100.45
2016,3,23,7,45,437.5,84.5,5.35,18.5,204.5,198.44,145.69
2016,3,23,8,0,523.0,94.0,5.7,19.0,260.0,266.79,203.23
2016,3,23,8,15,274.0,126.5,6.0,19.5,215.0,220.87,173.42
2016,3,23,8,30,25.0,159.0,6.3,20.0,170.0,136.82,107.71
2016,3,23,8,45,35.5,185.0,6.6,20.5,202.5,172.04,136.11
2016,3,23,9,0,46.0,211.0,6.9,21.0,235.0,202.53,160.27
2016,3,23,9,15,23.0,185.5,6.95,21.5,197.5,160.54,125.6
2016,3,23,9,30,0.0,160.0,7.0,22.0,160.0,125.7,96.64
2016,3,23,9,45,16.5,218.0,7.05,22.5,229.5,185.02,143.95
2016,3,23,10,0,33.0,276.0,7.1,23.0,299.0,259.99,202.7
2016,3,23,10,15,75.5,319.5,7.0,23.5,375.0,333.6,259.99
2016,3,23,10,30,118.0,363.0,6.9,24.0,451.0,426.26,330.64
2016,3,23,10,45,480.0,252.5,6.85,24.5,633.5,658.13,512.02
2016,3,23,11,0,842.0,142.0,6.8,25.0,816.0,875.58,673.11
2016,3,23,11,15,532.0,282.5,6.7,25.0,713.0,759.43,582.71
2016,3,23,11,30,222.0,423.0,6.6,25.0,610.0,591.51,451.93
2016,3,23,11,45,230.5,423.0,6.5,25.5,620.5,603.5,460.11
2016,3,23,12,0,239.0,423.0,6.4,26.0,631.0,614.65,467.14
2016,3,23,12,15,552.5,285.5,6.25,26.0,769.0,815.08,619.06
2016,3,23,12,30,866.0,148.0,6.1,26.0,907.0,975.09,733.29
2016,3,23,12,45,569.0,291.5,5.95,26.5,790.0,838.44,631.48
2016,3,23,13,0,272.0,435.0,5.8,27.0,673.0,677.81,508.57
2016,3,23,13,15,325.0,412.5,5.65,27.0,693.5,702.16,527.78
2016,3,23,13,30,378.0,390.0,5.5,27.0,714.0,723.86,544.27
2016,3,23,13,45,248.5,399.5,5.4,27.0,610.5,610.36,460.14
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,482.71,364.62
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,688.3,523.28
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,839.28,634.82
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,687.35,522.57
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,534.97,407.49
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,617.84,473.99
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,668.12,514.24
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,616.53,475.24
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,562.56,434.3
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,503.93,389.53
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,446.47,344.46
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,383.8,293.78
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,324.51,244.77
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,261.63,193.29
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,200.82,142.85
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,141.12,94.52
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,91.66,56.21
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,44.28,23.46
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,13.52,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.08,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,17.45,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,59.64,30.35
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,108.33,66.41
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,170.09,117.17
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,230.14,170.47
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,298.67,231.82
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,361.22,288.47
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,427.03,346.59
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,488.87,400.15
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,552.0,453.24
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,605.96,497.5
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,662.49,542.41
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,715.43,583.34
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,767.13,622.28
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,812.12,653.61
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,854.73,682.65
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,892.74,707.95
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,927.92,730.93
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,956.25,749.96
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,981.11,766.47
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,999.65,777.23
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,1014.39,785.36
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,1023.86,791.06
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,1029.42,794.14
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,1028.68,792.05
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,1024.0,787.38
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,1013.53,779.72
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,999.2,769.51
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,978.36,755.17
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,953.89,738.39
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,924.66,718.0
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,892.15,695.3
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,852.7,667.86
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,810.68,638.44
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,764.13,604.66
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,715.59,567.55
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,662.26,526.34
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,607.7,483.26
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,550.99,437.56
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,490.96,388.14
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,426.32,333.38
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,363.43,278.79
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,296.81,221.36
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,234.73,166.88
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,167.72,110.09
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,110.77,64.1
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,54.6,25.24
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,16.2,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,6.29,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,17.95,0.0
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,63.33,32.43
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,113.35,69.16
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,175.71,119.78
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,235.35,171.57
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,301.88,228.75
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,364.44,283.15
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,430.01,338.57
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,489.98,387.63
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,550.63,435.47
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,607.2,478.51
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,658.63,516.35
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,708.68,551.79
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,756.94,584.79
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,800.48,613.8
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,841.68,640.17
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,876.85,660.86
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,908.9,679.21
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,935.73,695.23
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,959.22,709.02
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,975.73,717.59
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,988.5,723.87
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,996.55,728.63
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,1000.88,731.19
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,997.33,728.17
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,990.08,722.98
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,978.73,717.3
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,963.81,709.34
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,941.45,695.18
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,915.9,678.91
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,886.29,660.71
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,853.76,640.43
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,815.2,616.25
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,782.37,595.45
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,735.06,563.71
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,686.17,529.99
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,632.69,490.92
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,578.59,450.28
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,519.55,404.61
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,461.41,358.36
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,398.02,306.41
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,337.16,255.23
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,272.82,202.02
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,213.71,152.09
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,151.81,101.03
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,99.5,59.83
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,49.34,24.95
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,14.3,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,6.69,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,18.84,1.46
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,53.78,31.52
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,96.84,63.41
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,151.47,106.91
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,124.47,93.85
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,66.42,51.21
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,115.84,92.25
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,166.29,133.4
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,333.87,266.99
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,516.78,407.92
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,461.18,363.61
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,360.78,283.85
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,390.43,305.98
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,419.63,326.7
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,350.21,272.12
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,289.29,223.56
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,497.56,383.44
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,700.56,528.82
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,751.62,562.9
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,802.53,597.73
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,825.74,611.92
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,846.73,624.81
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,867.87,639.56
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,886.51,652.67
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,886.22,651.6
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,883.1,648.91
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,817.48,603.36
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,750.56,556.76
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,771.1,573.63
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,786.75,586.38
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,737.16,551.69
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,687.45,517.09
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,655.82,495.57
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,622.57,472.52
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,593.23,452.34
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,560.9,429.55
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,515.19,396.06
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,469.45,361.95
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,354.64,275.03
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,257.3,200.27
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,221.74,172.65
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,187.47,145.29
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,152.31,116.98
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,118.76,89.43
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,86.2,62.68
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,56.72,38.63
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,30.49,17.63
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,10.67,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,5.51,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,18.98,3.45
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,53.43,31.39
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,95.7,62.26
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,149.2,104.29
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,201.45,148.14
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,260.34,197.93
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,317.18,246.54
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,383.67,302.18
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,368.15,292.67
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,318.28,253.6
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,223.16,177.69
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,103.53,79.47
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,225.02,177.84
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,348.57,274.82
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,582.38,460.39
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,803.38,628.94
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,835.49,650.55
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,871.29,674.42
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,898.86,692.84
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,923.45,709.16
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,948.86,726.37
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,956.67,731.3
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,965.08,736.22
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,969.98,738.8
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,971.46,738.01
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,969.32,734.88
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,958.54,727.03
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,944.25,716.94
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,925.99,704.9
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,904.23,690.51
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,875.51,670.97
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,843.82,649.38
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,807.35,624.33
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,768.16,597.04
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,729.26,568.21
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,681.06,532.22
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,629.35,492.92
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,576.57,451.87
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,517.54,405.31
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,459.06,358.0
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,397.15,306.93
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,336.53,255.5
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,272.45,200.96
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,213.33,150.01
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,152.07,99.1
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,99.62,57.96
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,45.34,23.84
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,19.37,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,10.62,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,18.11,4.1
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,62.4,33.35
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,110.54,68.12
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,170.24,116.32
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,227.85,166.51
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,291.51,222.11
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,352.07,275.34
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,416.32,330.29
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,475.38,379.05
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,535.33,426.75
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,591.19,470.06
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,646.71,511.58
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,697.06,548.03
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,739.11,577.53
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,781.71,606.29
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,822.07,631.56
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,856.44,652.58
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,887.82,671.34
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,914.22,687.45
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,937.37,701.31
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,953.62,709.61
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,966.25,715.61
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,973.89,719.78
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,977.9,721.72
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,975.05,717.94
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,968.59,712.01
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,956.33,703.3
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,940.59,692.48
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,918.45,676.79
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,893.21,659.24
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,863.59,640.13
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,841.14,625.86
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,802.1,600.76
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,760.85,573.01
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,714.44,540.95
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,666.53,507.11
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,613.24,468.82
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,559.54,429.1
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,501.74,385.34
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,444.02,340.32
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,382.08,290.92
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,322.9,242.27
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,260.59,190.68
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,203.5,142.78
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,144.15,94.69
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,94.03,56.24
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,44.95,22.96
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,14.48,0.0
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,7.47,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,19.49,6.34
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,57.63,33.27
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,100.5,64.07
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,154.22,106.33
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,207.59,150.84
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,272.54,205.16
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,197.59,153.34
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,73.27,55.47
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,72.84,54.91
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,72.44,54.26
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,65.83,48.55
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,59.28,42.96
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,84.77,63.36
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,110.76,83.82
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,152.57,116.88
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,195.42,150.28
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,158.8,121.01
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,122.41,92.02
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,110.43,82.5
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,98.45,72.94
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,121.27,90.8
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,144.33,108.63
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,139.45,104.73
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,134.52,100.84
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,133.7,100.01
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,132.84,99.17
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,103.56,76.32
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,74.65,53.62
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,86.87,63.19
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,99.14,72.72
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,101.04,74.3
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,102.95,75.91
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,78.62,56.91
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,54.76,38.13
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,48.9,33.57
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,43.06,29.0
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,99.68,74.4
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,157.79,120.57
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,129.05,98.3
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,101.11,76.48
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,87.97,66.31
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,74.92,56.04
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,61.96,45.65
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,49.1,35.14
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,36.74,24.83
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,24.42,14.42
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,14.84,6.14
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,5.3,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,2.75,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.27,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,4.54,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,7.58,0.66
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,10.63,3.29
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,14.07,6.19
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,17.52,9.05
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,35.56,24.07
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,53.72,39.01
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,58.0,42.38
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,62.3,45.73
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,64.67,47.5
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,67.04,49.28
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,64.77,47.18
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,62.49,45.12
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,88.47,65.9
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,114.9,86.87
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,142.03,108.17
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,169.64,129.63
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,171.18,130.69
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,172.71,131.78
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,172.12,130.96
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,171.48,130.14
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,188.19,143.11
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,204.94,156.07
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,242.43,184.68
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,280.23,213.22
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,366.28,279.02
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,435.5,331.17
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,431.63,327.75
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,427.25,324.19
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,386.64,293.87
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,346.87,264.07
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,408.04,311.84
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,449.31,344.01
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,480.13,368.39
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,489.92,376.7
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,399.13,307.42
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,307.21,236.93
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,265.68,205.49
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,218.41,169.03
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,189.53,146.19
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,161.2,123.42
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,201.09,148.7
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,198.92,136.17
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,141.45,89.56
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,92.08,52.28
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,45.29,22.7
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,16.04,0.52
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,8.26,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,6.29,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,23.36,11.92
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,59.07,34.63
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,101.35,64.41
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,154.43,105.46
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,212.23,152.49
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,275.66,204.93
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,334.1,254.23
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,396.29,305.56
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,456.78,353.87
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,520.27,403.14
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,576.38,445.98
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,632.5,487.58
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,686.0,526.39
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,732.97,559.78
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,776.6,589.51
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,818.06,615.78
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,855.29,638.83
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,890.02,659.97
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,917.71,677.56
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,942.06,692.96
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,960.64,703.2
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,975.63,711.13
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,984.24,716.42
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,989.07,719.4
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,987.77,718.54
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,982.65,715.36
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,971.52,708.4
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,956.68,699.14
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,937.22,686.95
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,914.18,672.46
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,884.37,653.2
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,851.4,631.82
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,812.61,606.65
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,771.36,579.37
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,726.09,548.23
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,678.88,514.94
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,626.45,476.08
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,572.91,435.45
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,517.05,392.39
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,458.43,346.04
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,396.05,295.59
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,335.53,245.24
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,271.42,192.48
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,210.39,141.52
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,147.33,91.19
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,94.4,52.17
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,45.09,21.9
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,17.2,2.16
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,8.26,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.79,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,3.78,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,6.82,0.07
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,11.0,3.76
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,15.21,7.42
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,19.42,11.01
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,23.64,14.52
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,122.33,96.52
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,226.76,182.36
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,356.4,286.79
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,501.87,403.42
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,555.58,446.82
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,609.64,489.76
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,407.0,329.23
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,139.32,108.69
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,147.5,115.32
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,155.81,121.84
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,90.63,68.65
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,27.02,16.52
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,27.04,16.52
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,27.06,16.51
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,110.56,84.47
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,196.93,153.59
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,409.18,322.22
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,596.18,465.46
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,498.62,388.87
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,382.92,298.16
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,324.57,253.18
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,252.7,196.99
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,191.74,148.71
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,132.13,101.08
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,166.43,128.93
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,200.91,156.89
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,235.26,184.69
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,281.76,221.94
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,381.92,304.24
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,468.91,374.45
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,509.15,407.15
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,527.13,421.05
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,369.46,295.79
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,220.16,176.17
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,190.1,151.99
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,161.31,128.39
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,131.84,103.89
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,103.72,80.28
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,76.96,57.8
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,52.14,37.02
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,31.13,19.57
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,12.97,1.12
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,6.69,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,10.23,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,23.63,13.82
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,67.07,36.09
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,116.21,70.53
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,175.6,118.35
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,233.97,169.24
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,299.2,226.39
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,360.29,279.87
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,423.97,333.96
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,483.51,382.51
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,543.78,429.68
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,596.38,470.52
