Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,650.85,511.21
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,700.41,547.09
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,748.31,580.62
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,791.34,611.23
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,831.9,638.32
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,867.3,660.36
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,899.68,680.14
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,925.84,697.27
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,948.53,712.13
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,965.89,722.11
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,979.53,729.7
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,987.13,734.4
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,990.9,736.75
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,988.6,734.18
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,982.47,729.26
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,971.2,722.1
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,956.2,712.59
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,934.92,698.97
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,910.14,683.07
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,880.37,663.78
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,847.48,642.31
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,807.13,615.54
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,764.58,586.15
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,718.55,552.87
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,670.68,517.55
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,622.05,480.91
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,567.77,439.19
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,508.74,392.79
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,450.12,345.4
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,388.05,294.25
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,328.08,243.5
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,263.07,188.72
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,203.89,138.45
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,143.48,89.61
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,91.76,51.27
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,43.18,22.0
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,18.03,4.56
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,8.65,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,11.02,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,24.15,14.38
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,66.82,36.1
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,115.2,69.42
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,173.65,115.68
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,231.51,164.89
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,294.99,219.08
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,356.43,271.66
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,419.15,323.9
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,478.48,371.4
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,538.62,417.72
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,594.31,459.89
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,645.19,497.21
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,695.03,532.47
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,743.23,565.43
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,786.03,594.46
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,826.42,619.99
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,861.35,640.46
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,893.27,658.69
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,919.47,674.27
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,942.25,687.61
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,959.32,696.54
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,972.73,703.22
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,980.61,707.87
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,984.73,710.31
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,982.82,708.33
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,977.13,704.13
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,965.91,697.33
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,951.01,688.32
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,930.31,676.24
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,906.14,661.94
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,876.12,643.28
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,843.01,622.54
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,804.93,598.77
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,764.2,571.89
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,718.01,540.85
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,669.97,507.62
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,621.06,471.96
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,566.61,431.25
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,508.16,386.39
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,450.04,340.38
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,388.09,289.72
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,328.02,239.31
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,262.72,185.55
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,203.26,136.01
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,143.0,87.83
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,91.05,49.94
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,42.43,21.67
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.9,5.78
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,9.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,5.9,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,11.48,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,25.45,15.7
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,67.23,37.75
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,114.38,70.14
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,171.53,115.1
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,228.1,163.1
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,290.58,216.61
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,350.15,267.85
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,413.34,320.72
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,471.79,368.49
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,531.18,415.43
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,586.19,458.0
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,640.7,498.84
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,690.5,535.03
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,732.5,564.76
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,774.87,593.63
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,814.9,619.38
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,849.47,639.35
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,881.13,657.04
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,907.18,673.02
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,929.9,686.74
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,947.0,695.35
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,960.52,701.62
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,967.75,705.21
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,971.28,706.52
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,969.32,703.01
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,963.65,697.27
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,952.54,689.54
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,937.81,679.61
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,917.34,664.78
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,893.43,647.88
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,863.78,628.17
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,831.09,606.52
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,792.75,581.55
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,751.89,553.45
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,706.38,522.67
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,659.07,489.91
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,611.16,454.87
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,557.55,415.01
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,499.18,371.45
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,441.25,326.8
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,380.01,278.0
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,320.64,229.35
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,256.92,178.18
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,199.05,131.02
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,139.62,84.51
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,88.43,48.03
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,40.75,21.01
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,18.86,6.26
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,9.05,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,6.69,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.83,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,25.38,15.72
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,67.31,36.45
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,115.69,69.04
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,173.75,114.34
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,231.28,163.05
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,294.01,216.61
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,354.9,268.51
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,416.83,319.89
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,475.08,367.02
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,533.98,413.02
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,589.07,455.26
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,643.53,495.7
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,687.71,527.86
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,734.51,560.97
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,776.39,589.58
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,815.84,615.1
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,849.84,636.27
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,880.85,655.27
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,906.16,671.68
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,928.08,685.88
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,944.75,695.58
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,957.82,702.99
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,965.45,708.02
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,969.37,710.76
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,966.9,709.42
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,960.71,705.78
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,949.06,698.37
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,933.78,688.67
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,912.87,674.45
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,888.6,658.05
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,858.54,639.85
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,825.47,619.47
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,786.98,593.83
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,746.08,564.93
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,655.67,497.75
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,557.92,424.9
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,565.58,431.13
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,550.83,419.17
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,492.99,374.07
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,435.6,328.2
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,374.36,278.29
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,314.09,228.06
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,251.92,176.41
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,194.32,128.48
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,135.88,82.75
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,86.27,47.78
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,40.44,21.97
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,20.47,7.86
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,9.83,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,7.08,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,13.69,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,30.66,20.18
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,63.16,40.63
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,102.3,68.35
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,153.69,108.28
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,97.69,70.13
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,11.42,3.98
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,30.19,19.69
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,49.09,35.26
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,99.97,76.75
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,152.35,118.57
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,300.65,236.31
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,460.9,359.35
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,579.54,449.81
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,704.62,543.35
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,747.67,573.25
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,788.85,601.8
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,828.49,629.21
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,855.59,646.67
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,831.6,626.94
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,773.06,581.52
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,776.98,583.44
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,778.19,583.13
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,886.79,664.98
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,964.81,720.08
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,968.48,722.49
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,968.27,722.83
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,958.17,715.92
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,944.33,706.63
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,927.31,693.89
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,906.38,678.61
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,876.92,659.98
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,844.24,639.08
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,801.19,609.44
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,756.48,576.73
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,709.87,542.03
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,666.31,508.84
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,614.51,469.52
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,561.14,428.12
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,501.85,381.56
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,442.96,334.03
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,382.3,283.98
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,322.78,233.62
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,259.4,180.89
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,198.45,130.11
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,138.77,82.75
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,86.5,45.8
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,38.0,20.05
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,19.82,7.99
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,9.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,9.05,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,17.0,0.0
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,30.01,19.86
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,60.34,37.61
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,98.61,65.56
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,141.92,100.04
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,184.94,135.62
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,231.54,174.36
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,318.75,241.77
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,422.8,322.89
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,481.25,369.72
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,540.06,415.29
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,595.45,457.75
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,645.85,495.44
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,656.65,501.07
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,644.75,489.74
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,737.41,557.16
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,823.13,617.27
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,857.52,638.2
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,888.85,657.26
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,914.0,673.14
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,935.67,686.76
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,943.77,690.42
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,946.95,691.06
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,953.28,694.67
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,956.05,696.04
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,899.24,655.13
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,811.18,590.51
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,830.51,605.42
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,845.6,616.65
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,876.6,639.99
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,876.41,641.0
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,846.74,621.09
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,823.77,605.68
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,714.02,527.51
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,602.31,447.2
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,601.68,449.32
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,596.24,446.5
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,572.81,428.85
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,541.37,404.56
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,480.11,358.07
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,417.2,308.94
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,356.01,260.41
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,301.32,216.29
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,241.32,167.83
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,186.13,123.24
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,130.66,80.88
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,80.8,46.16
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,38.11,22.32
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,20.52,8.81
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,10.62,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,7.87,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,15.13,1.14
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,30.7,20.58
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,66.12,41.02
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,108.5,70.19
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,159.79,109.87
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,211.17,152.19
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,272.95,203.67
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,328.36,250.84
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,386.99,300.11
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,442.78,345.81
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,500.6,392.07
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,504.54,395.39
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,497.82,389.02
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,501.24,390.46
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,508.89,394.37
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,556.47,429.24
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,605.46,464.46
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,728.02,556.22
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,837.44,636.35
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,777.28,587.42
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,688.41,518.48
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,752.53,564.23
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,806.05,601.27
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,798.96,594.8
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,789.29,586.9
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,784.09,581.64
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,776.58,575.08
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,839.55,622.51
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,884.81,656.2
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,791.3,587.77
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,689.91,513.2
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,570.64,427.99
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,456.28,343.95
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,416.32,315.12
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,365.54,277.75
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,515.82,394.02
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,610.25,464.55
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,560.18,426.48
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,509.55,387.84
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,453.82,344.86
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,399.25,301.66
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,341.98,255.46
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,287.41,210.52
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,225.76,160.31
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,173.81,118.11
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,121.47,78.12
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,77.93,47.91
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,38.71,24.41
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,21.11,9.72
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,11.02,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.36,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,4.54,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,12.54,5.09
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,20.57,11.69
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,30.55,20.33
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,40.57,28.87
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,65.51,49.81
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,90.68,70.55
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,215.92,167.21
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,367.89,285.17
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,313.4,245.92
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,224.88,176.57
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,270.6,212.27
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,318.94,249.29
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,216.82,168.66
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,106.51,80.17
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,112.12,84.58
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,117.8,88.93
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,296.83,229.82
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,492.44,376.35
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,506.53,384.72
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,519.84,393.17
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,316.73,241.41
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,124.29,92.25
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,126.4,94.08
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,128.47,95.69
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,276.5,209.74
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,420.85,316.78
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,519.16,390.23
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,598.53,448.9
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,735.07,552.26
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,827.27,622.34
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,619.19,469.01
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,384.47,291.09
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,569.31,435.03
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,696.68,531.06
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,561.02,429.78
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,436.28,335.42
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,483.36,372.65
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,505.16,388.23
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,450.07,344.96
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,396.2,301.79
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,339.76,255.18
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,285.37,209.41
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,224.26,159.02
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,172.92,117.03
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,121.4,77.24
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,77.41,46.64
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,38.09,26.56
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,22.52,10.89
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,11.8,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,9.83,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,18.76,5.97
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,34.74,23.93
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,68.17,43.55
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,71.89,49.16
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,55.02,40.72
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,70.81,53.81
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,86.78,66.78
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,80.79,61.47
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,74.67,56.1
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,90.71,68.71
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,106.88,81.21
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,104.62,78.96
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,102.34,76.75
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,142.13,107.97
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,182.81,139.41
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,213.77,162.88
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,245.26,186.51
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,194.78,147.07
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,144.45,107.72
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,139.1,103.5
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,133.69,99.22
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,135.49,100.57
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,137.27,101.92
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,418.92,319.47
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,698.54,522.31
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,686.58,511.98
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,673.11,501.88
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,659.38,492.62
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,644.36,482.43
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,403.09,306.06
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,162.2,121.49
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,271.51,206.48
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,372.42,283.04
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,240.28,182.94
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,108.88,80.74
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,98.12,72.53
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,87.42,64.26
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,88.13,65.03
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,88.84,65.81
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,87.21,64.87
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,85.57,63.93
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,74.62,55.3
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,63.74,46.64
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,126.71,92.17
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,163.27,113.74
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,113.01,75.75
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,74.93,49.46
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,40.35,28.37
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,21.79,10.59
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,11.41,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,3.54,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,6.82,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,18.68,10.15
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,30.59,19.69
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,44.62,31.55
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,58.76,43.32
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,73.82,55.61
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,89.03,67.8
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,98.17,74.84
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,107.33,81.8
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,95.37,71.72
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,83.35,61.7
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,76.77,56.12
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,70.21,50.61
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,99.51,73.54
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,129.22,96.45
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,339.5,259.47
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,557.46,419.36
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,599.22,447.41
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,641.51,476.22
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,659.28,487.54
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,675.46,497.74
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,654.99,480.59
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,617.31,451.93
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,771.18,563.85
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,889.21,647.11
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,889.74,644.44
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,886.93,640.54
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,875.2,632.2
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,860.29,621.93
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,841.71,607.92
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,819.93,591.75
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,791.47,573.65
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,760.43,553.62
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,726.57,530.54
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,689.84,505.16
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,645.79,473.83
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,602.09,442.21
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,553.0,406.53
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,503.0,369.34
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,447.92,328.08
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,393.76,286.38
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,337.93,241.88
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,283.56,197.67
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,225.71,152.03
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,172.75,110.55
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,120.43,71.81
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,75.3,42.48
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,33.45,22.26
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,22.01,10.86
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,4.33,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,8.35,0.39
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,18.67,10.55
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,29.04,18.97
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,41.68,29.91
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,54.27,40.62
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,67.74,51.75
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,81.33,62.73
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,54.88,40.37
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,28.3,18.03
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,97.32,74.77
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,168.27,131.65
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,183.59,143.15
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,199.09,154.75
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,213.12,165.1
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,227.28,175.46
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,212.81,163.78
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,198.02,151.93
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,205.05,156.88
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,212.07,161.78
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,217.86,166.03
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,223.59,170.26
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,302.45,229.91
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,371.46,280.68
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,286.84,217.21
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,193.31,146.05
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,124.44,92.64
