Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,56.74,39.36
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,131.85,98.46
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,208.1,157.39
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,244.94,185.63
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,281.67,213.72
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,290.17,220.31
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,285.63,217.17
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,190.52,144.56
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,109.63,81.58
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,136.29,103.1
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,162.76,124.4
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,188.79,145.28
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,219.78,169.86
2016,4,12,16,15,20.5,165.0,3.8,23.5,177.0,137.19,105.22
2016,4,12,16,30,0.0,84.0,3.7,23.0,84.0,64.6,47.31
2016,4,12,16,45,0.0,74.0,3.65,23.0,74.0,56.82,41.18
2016,4,12,17,0,0.0,64.0,3.6,23.0,64.0,49.06,34.96
2016,4,12,17,15,0.0,53.5,3.55,22.5,53.5,40.94,28.43
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,32.85,21.8
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,25.16,15.39
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,17.5,8.91
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,11.39,4.07
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,5.3,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,2.75,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,5.9,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,11.41,2.94
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,25.22,16.2
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,38.63,26.99
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,54.84,40.92
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,71.35,54.84
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,98.81,76.94
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,131.36,103.06
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,141.97,111.82
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,147.42,116.13
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,107.3,83.03
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,66.23,49.11
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,70.55,52.51
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,74.89,55.88
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,92.17,69.6
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,109.59,83.24
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,152.52,117.31
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,196.33,151.59
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,159.17,121.83
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,121.98,92.13
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,255.64,196.79
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,387.64,296.19
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,408.09,310.17
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,428.44,324.45
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,348.68,264.94
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,256.44,195.19
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,272.16,207.06
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,287.77,218.48
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,338.08,256.39
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,373.98,283.14
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,437.91,331.06
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,512.36,385.3
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,518.73,390.25
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,522.43,393.53
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,354.91,270.04
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,177.75,134.66
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,242.49,186.03
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,297.22,228.43
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,333.2,256.36
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,359.18,275.71
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,297.2,228.71
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,247.65,191.02
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,282.29,212.69
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,279.35,200.51
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,222.26,152.83
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,169.61,109.78
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,116.74,70.13
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,71.96,41.6
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,35.57,24.83
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,22.86,12.33
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,11.8,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,11.41,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,22.06,11.54
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,33.55,23.56
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,68.59,41.21
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,113.04,69.27
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,165.75,109.22
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,192.16,140.38
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,191.96,148.01
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,248.68,193.11
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,309.61,241.62
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,404.79,315.19
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,505.9,392.89
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,490.76,381.8
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,445.39,345.9
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,574.3,444.81
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,702.7,540.6
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,736.28,564.5
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,773.75,591.07
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,806.3,612.6
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,836.04,631.04
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,859.94,645.1
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,880.61,656.91
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,895.02,664.79
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,905.91,670.39
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,912.1,673.95
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,914.82,675.34
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,911.47,673.13
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,904.67,668.78
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,892.8,660.85
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,877.56,650.8
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,856.57,636.01
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,832.45,619.21
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,803.31,601.14
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,771.34,579.97
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,741.67,558.93
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,701.1,530.02
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,656.4,497.47
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,610.14,463.09
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,559.14,424.6
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,507.61,384.7
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,451.55,340.96
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,396.54,296.73
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,338.59,249.25
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,282.98,202.74
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,224.81,154.65
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,171.24,111.16
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,118.32,71.64
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,73.42,43.39
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,35.76,25.08
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,24.31,13.74
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,12.59,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,12.2,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,23.46,13.09
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,35.88,25.62
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,67.17,41.07
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,90.36,62.16
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,87.37,67.23
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,109.81,85.52
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,132.04,103.32
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,180.67,141.02
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,241.48,188.09
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,279.61,216.93
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,319.34,246.45
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,347.02,266.66
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,373.73,285.69
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,426.71,324.37
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,493.36,371.94
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,630.19,473.39
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,770.81,574.16
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,794.6,589.62
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,824.44,609.06
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,847.9,623.47
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,868.2,635.83
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,881.0,643.32
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,890.25,648.61
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,896.63,652.96
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,899.64,655.26
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,896.79,652.56
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,890.56,647.82
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,879.27,640.75
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,864.67,631.63
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,728.99,536.11
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,559.29,413.2
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,686.47,509.78
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,767.93,570.69
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,730.56,544.33
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,690.91,516.75
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,646.37,484.86
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,600.35,451.18
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,549.42,413.26
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,498.1,373.99
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,442.57,331.01
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,388.13,287.59
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,330.88,241.08
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,276.04,195.65
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,218.89,148.92
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,166.35,106.82
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,114.57,68.78
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,70.81,41.91
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,35.71,24.77
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.3,13.67
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,12.59,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,12.59,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,24.01,13.63
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,42.38,30.97
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,71.36,49.3
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,90.63,65.24
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,99.89,75.64
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,81.47,61.48
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,56.81,41.83
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,55.66,40.65
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,54.53,39.46
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,89.82,67.89
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,125.42,95.96
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,118.17,89.65
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,110.86,83.41
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,127.11,95.94
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,143.65,108.58
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,127.2,95.41
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,110.57,82.14
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,96.1,70.5
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,81.64,58.93
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,98.29,71.95
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,115.07,85.0
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,165.32,123.84
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,216.24,162.61
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,164.81,123.02
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,113.78,83.49
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,122.19,90.11
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,130.56,96.66
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,241.69,182.34
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,347.66,262.33
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,458.42,346.77
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,550.65,416.0
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,333.73,254.69
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,109.78,81.06
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,120.57,89.83
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,131.24,98.4
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,122.54,91.92
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,113.99,85.56
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,197.33,151.92
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,271.35,209.67
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,166.76,128.18
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,66.93,48.99
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,111.17,84.47
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,148.75,113.87
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,123.18,93.63
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,99.11,74.58
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,75.24,55.63
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,53.62,38.31
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,35.64,24.62
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,18.33,8.97
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,9.14,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,5.31,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,10.64,2.92
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,27.15,17.62
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,42.97,30.09
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,62.31,46.28
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,82.41,62.85
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,103.99,80.17
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,126.4,97.92
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,132.23,102.49
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,137.5,106.51
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,169.74,131.67
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,209.17,162.23
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,169.91,130.62
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,134.77,102.27
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,205.67,157.58
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,288.83,221.0
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,305.37,233.02
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,321.75,244.99
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,364.35,276.5
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,407.92,308.28
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,419.66,316.62
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,431.16,324.88
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,367.51,277.16
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,289.91,218.58
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,284.36,214.45
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,278.65,210.1
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,253.88,191.37
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,229.12,172.62
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,252.12,190.63
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,275.01,208.49
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,163.11,122.77
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,54.26,37.5
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,97.19,71.71
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,140.29,105.9
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,101.14,75.15
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,62.59,44.61
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,49.34,34.2
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,36.15,23.71
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,65.13,47.26
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,94.18,70.84
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,56.5,40.64
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,19.11,10.14
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,15.64,7.33
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,12.19,4.5
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,10.27,2.94
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,8.36,1.37
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,6.45,0.0
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,4.54,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,2.65,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,7.98,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,16.01,7.46
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,31.7,21.68
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,47.14,33.73
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,64.78,48.53
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,83.09,63.64
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,45.08,31.98
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,10.67,3.24
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,16.04,7.67
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,89.87,68.0
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,165.04,127.8
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,205.33,159.2
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,254.87,197.52
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,314.51,242.93
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,377.33,289.96
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,283.52,217.73
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,178.97,136.15
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,202.59,154.12
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,226.46,171.84
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,232.67,176.38
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,238.86,180.99
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,202.73,153.29
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,166.61,125.48
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,329.54,250.87
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,487.67,367.87
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,636.85,478.71
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,766.91,572.83
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,707.5,529.43
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,658.63,494.02
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,480.44,364.53
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,307.21,233.61
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,237.7,181.33
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,181.34,138.04
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,242.06,185.61
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,294.22,225.8
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,287.0,220.95
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,279.01,215.62
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,190.46,147.05
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,102.71,77.77
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,58.05,41.97
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,13.75,5.72
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,48.32,34.37
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,82.68,62.72
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,69.54,52.19
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,56.52,41.63
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,44.37,31.5
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,32.11,21.13
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,21.74,13.05
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,11.4,3.65
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,5.69,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,14.02,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,27.58,17.17
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,43.08,31.69
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,70.59,47.41
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,88.75,62.89
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,89.11,68.38
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,90.37,69.56
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,90.22,69.41
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,108.59,84.15
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,127.29,98.98
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,138.17,107.16
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,149.2,115.42
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,175.09,135.37
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,201.66,155.58
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,287.46,221.56
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,371.01,284.06
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,381.24,290.75
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,390.5,296.95
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,392.08,296.95
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,392.78,296.34
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,344.32,259.92
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,282.69,213.47
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,277.47,209.16
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,272.09,204.58
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,326.07,244.78
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,367.98,275.4
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,630.22,471.38
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,849.93,625.24
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,837.48,614.61
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,822.08,604.1
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,800.67,589.87
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,776.68,573.82
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,658.72,489.18
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,542.6,404.51
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,484.4,363.59
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,438.69,330.63
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,361.31,274.16
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,280.52,214.09
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,223.62,171.14
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,164.8,125.94
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,213.19,163.89
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,252.77,193.27
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,259.85,194.46
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,250.25,180.44
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,199.66,139.99
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,153.92,104.53
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,107.07,70.48
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,69.42,46.75
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,44.16,32.09
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,28.13,17.3
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,14.33,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,12.21,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,24.06,14.38
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,40.96,29.76
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,59.47,43.38
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,81.44,60.42
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,106.15,79.66
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,101.17,76.93
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,89.44,68.37
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,60.32,44.32
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,30.62,19.74
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,72.4,53.78
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,114.32,87.12
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,331.68,257.29
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,561.94,427.97
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,607.38,459.4
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,652.52,491.26
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,631.86,473.16
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,590.18,440.08
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,619.74,460.22
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,648.66,479.09
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,744.8,548.28
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,826.34,606.02
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,848.26,620.27
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,853.18,623.01
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,858.23,625.6
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,860.08,626.18
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,856.54,623.91
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,864.08,629.04
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,852.19,620.94
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,837.06,611.0
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,815.41,597.03
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,790.92,580.8
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,761.37,562.21
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,729.26,541.54
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,694.13,517.42
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,656.57,491.13
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,613.16,459.72
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,568.44,426.73
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,519.34,389.8
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,469.52,351.45
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,416.61,310.5
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,364.6,269.08
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,309.78,224.31
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,257.17,180.68
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,203.51,137.15
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,154.4,98.62
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,102.87,61.9
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,62.04,38.87
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,38.74,27.52
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,27.14,16.6
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,13.66,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,6.45,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,12.93,5.17
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,23.65,14.86
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,34.42,23.21
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,46.62,33.55
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,58.76,43.69
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,32.09,21.27
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,22.16,12.82
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,39.09,26.75
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,52.26,37.34
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,65.48,47.84
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,72.52,53.23
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,79.58,58.59
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,84.72,62.39
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,89.88,66.18
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,139.36,104.83
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,189.73,143.3
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,326.2,245.61
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,471.62,348.63
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,557.89,409.34
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,658.94,478.65
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,769.93,556.95
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,850.7,612.59
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,856.52,615.89
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,859.14,618.17
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,856.97,616.3
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,851.58,612.51
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,840.07,606.08
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,825.37,597.68
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,805.16,586.28
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,792.68,579.09
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,763.44,561.16
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,731.54,541.14
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,694.57,516.07
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,655.63,489.07
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,612.13,457.91
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,567.34,425.09
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,518.43,388.66
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,468.5,350.43
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,414.95,308.79
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,362.25,266.63
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,259.64,190.63
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,179.74,134.48
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,175.47,123.53
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,151.67,95.9
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,103.38,62.31
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,59.95,37.83
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,38.45,27.29
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,27.17,16.72
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,13.67,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,14.11,0.37
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,28.6,18.7
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,37.81,27.57
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,63.07,37.98
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,108.84,63.49
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,161.54,101.73
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,215.18,145.34
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,272.68,193.51
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,330.2,242.05
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,387.12,289.15
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,441.44,333.17
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,496.04,375.92
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,547.56,416.44
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,598.27,455.26
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,640.16,486.13
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,683.61,517.22
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,722.13,545.15
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,758.19,570.88
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,789.33,591.68
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,817.5,609.72
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,840.98,625.14
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,861.18,638.41
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,875.99,646.87
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,887.34,653.11
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,892.74,656.45
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,894.64,657.62
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,891.38,655.83
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,884.64,651.84
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,872.77,644.23
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,857.45,634.42
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,836.36,620.79
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,812.04,605.01
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,782.65,584.79
