Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,750.35,562.02
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,713.29,535.78
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,673.87,507.36
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,630.09,475.79
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,587.82,444.41
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,537.17,405.45
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,485.77,364.95
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,431.17,321.36
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,376.95,276.94
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,320.04,229.22
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,262.53,180.72
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,205.91,134.43
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,153.3,93.13
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,101.23,57.14
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,56.16,34.14
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,36.19,25.5
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,26.94,16.7
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,13.31,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.49,1.87
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,29.37,19.4
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,38.56,28.11
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,62.75,37.94
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,108.81,63.02
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,161.81,100.64
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,215.07,143.1
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,272.21,190.01
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,330.03,238.18
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,387.13,285.04
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,440.96,327.88
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,494.96,369.43
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,545.79,407.82
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,595.72,444.37
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,637.16,474.41
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,680.11,504.7
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,718.34,531.25
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,754.12,555.62
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,784.73,576.08
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,812.32,594.14
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,834.74,607.96
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,853.88,619.7
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,868.45,627.32
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,879.62,632.84
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,884.89,635.94
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,886.73,637.0
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,883.04,634.68
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,875.94,630.34
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,863.82,623.52
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,848.32,614.58
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,827.17,602.0
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,802.91,587.18
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,774.42,569.12
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,743.09,548.69
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,706.64,524.22
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,667.88,497.47
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,628.94,470.38
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,582.91,437.45
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,533.32,400.24
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,482.96,361.26
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,428.34,318.14
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,374.25,274.25
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,315.59,225.67
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,260.76,179.61
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,204.69,134.04
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,152.77,93.63
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,101.71,58.92
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,58.27,37.38
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,39.61,28.46
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,27.51,17.24
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,13.77,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,17.36,4.57
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,33.85,23.29
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,49.74,37.93
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,73.46,51.89
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,110.48,74.87
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,156.14,108.08
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,201.2,143.62
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,250.56,183.76
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,237.06,181.12
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,196.22,153.55
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,179.01,139.86
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,154.6,120.02
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,168.04,130.21
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,181.68,140.43
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,211.43,163.2
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,241.8,186.16
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,212.67,163.23
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,183.03,139.93
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,173.29,132.2
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,163.43,124.37
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,379.48,292.16
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,583.09,442.01
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,597.55,450.43
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,610.99,459.04
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,497.34,375.25
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,368.83,278.85
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,293.56,222.86
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,210.22,159.49
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,228.43,173.69
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,246.52,187.55
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,376.04,286.96
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,503.61,381.48
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,302.86,231.69
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,95.53,70.54
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,117.5,88.28
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,139.31,105.65
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,131.02,99.28
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,122.87,93.06
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,254.93,197.42
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,366.68,281.55
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,281.22,215.76
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,208.41,160.42
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,240.2,179.89
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,243.11,172.97
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,193.01,132.49
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,147.46,97.36
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,102.52,66.02
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,64.07,44.52
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,45.27,33.17
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,31.16,20.23
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,15.9,0.38
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,16.64,4.86
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,32.92,22.15
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,44.75,33.03
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,66.83,43.86
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,75.59,49.88
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,58.06,42.7
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,88.94,67.46
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,120.92,92.57
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,182.5,139.02
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,256.37,195.11
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,237.98,181.77
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,205.27,156.52
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,235.6,179.64
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,266.89,203.19
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,333.23,252.89
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,412.34,311.05
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,566.25,427.34
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,718.04,538.87
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,657.38,489.8
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,557.51,413.2
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,696.39,517.04
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,815.77,604.04
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,833.98,614.84
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,836.3,614.79
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,841.5,617.89
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,843.53,618.93
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,786.69,576.2
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,695.91,509.27
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,769.69,565.32
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,805.53,594.19
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,795.9,585.97
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,771.32,567.94
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,659.54,486.25
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,544.65,401.53
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,604.46,448.07
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,636.06,472.48
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,593.3,441.71
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,549.8,410.01
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,460.84,343.81
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,382.23,285.31
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,375.08,277.83
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,349.96,254.29
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,296.53,210.61
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,245.75,168.96
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,193.93,127.87
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,143.2,89.4
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,97.38,59.11
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,58.86,39.92
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,42.79,30.52
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,30.64,19.48
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,15.49,1.12
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,18.19,6.54
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,35.49,24.27
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,49.83,37.26
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,72.05,49.49
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,95.83,67.25
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,100.65,76.28
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,117.9,90.23
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,134.82,103.72
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,162.66,125.31
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,192.06,147.96
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,273.07,209.52
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,367.62,281.2
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,404.5,309.54
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,441.02,337.3
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,536.86,409.89
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,641.56,487.98
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,678.64,514.13
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,713.85,538.71
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,744.07,559.33
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,771.81,577.89
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,722.85,539.02
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,654.95,486.49
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,642.59,477.39
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,627.94,466.37
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,634.8,471.31
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,640.26,475.22
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,630.79,467.51
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,609.31,451.54
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,548.45,407.04
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,476.94,354.61
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,540.31,402.65
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,598.01,445.52
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,513.05,383.34
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,441.68,330.56
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,474.65,356.73
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,508.75,382.71
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,407.39,307.72
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,315.77,239.21
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,259.15,196.58
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,205.91,156.14
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,217.45,165.24
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,228.32,173.14
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,179.5,135.91
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,139.36,105.6
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,116.01,87.73
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,94.09,70.86
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,86.43,63.07
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,71.15,55.18
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,49.56,36.4
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,28.37,17.76
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,14.66,1.59
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,4.72,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,20.67,8.97
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,36.29,25.18
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,48.73,36.55
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,69.44,47.12
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,110.28,69.47
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,158.26,102.67
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,210.54,142.58
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,264.97,185.8
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,318.19,229.09
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,373.82,273.51
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,427.11,315.28
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,482.26,357.29
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,532.9,395.21
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,582.28,431.14
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,628.83,463.67
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,674.52,494.71
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,713.86,522.61
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,742.69,543.29
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,774.6,564.59
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,803.86,583.77
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,826.48,598.98
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,845.9,611.44
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,862.91,621.66
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,876.72,629.86
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,882.63,633.86
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,885.12,635.83
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,882.17,633.16
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,875.76,628.39
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,864.26,621.29
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,849.3,612.06
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,829.31,599.62
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,805.93,584.48
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,776.84,565.81
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,744.82,544.83
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,708.47,519.76
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,669.55,492.39
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,625.77,460.2
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,583.12,428.08
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,531.9,389.26
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,479.95,349.03
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,425.74,306.56
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,371.83,263.26
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,314.56,216.85
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,256.42,169.49
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,199.87,124.7
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,147.22,85.42
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,95.63,52.95
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,51.17,37.83
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,40.19,28.28
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,31.04,19.86
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,15.31,2.58
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,6.29,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,20.07,9.21
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,33.97,23.47
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,44.53,33.17
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,66.37,44.44
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,108.9,66.26
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,158.17,100.17
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,207.93,139.21
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,261.71,183.43
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,314.31,227.68
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,368.82,273.07
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,420.79,315.25
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,473.22,356.6
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,483.27,366.61
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,470.06,357.41
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,563.57,427.71
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,655.29,495.75
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,692.62,522.78
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,727.7,548.02
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,757.09,567.83
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,783.48,585.23
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,805.32,600.32
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,824.06,613.15
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,836.24,620.04
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,844.99,624.54
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,848.61,626.95
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,848.97,627.17
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,841.03,620.19
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,829.91,611.12
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,816.89,602.09
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,800.84,590.98
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,780.3,575.96
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,751.01,555.06
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,533.17,398.0
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,305.63,227.51
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,272.71,203.85
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,233.73,174.91
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,211.56,158.81
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,189.75,142.78
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,179.35,135.14
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,168.92,127.42
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,178.82,135.52
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,183.04,139.0
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,158.91,120.51
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,134.84,102.07
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,146.99,108.03
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,143.1,101.11
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,103.95,73.41
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,70.38,54.3
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,50.14,36.78
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,29.18,18.45
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,15.05,3.06
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.15,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,19.8,9.11
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,35.49,24.35
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,54.51,41.21
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,76.55,55.78
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,77.1,54.98
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,63.22,46.55
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,84.97,64.05
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,106.99,81.46
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,125.25,95.65
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,144.17,110.3
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,171.03,130.87
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,198.87,152.01
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,239.49,183.16
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,277.45,212.02
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,177.77,134.55
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,72.75,51.94
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,215.01,162.85
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,359.08,271.64
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,363.32,273.64
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,367.02,275.52
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,502.91,378.06
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,642.36,480.26
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,490.22,367.91
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,331.57,248.06
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,319.87,239.51
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,296.77,222.21
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,282.5,211.14
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,268.11,200.0
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,425.9,319.66
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,558.3,417.66
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,478.59,358.43
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,390.71,293.05
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,412.49,310.12
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,440.84,331.52
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,390.04,293.89
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,349.52,263.8
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,361.2,273.11
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,361.54,273.53
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,258.33,195.64
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,165.59,124.88
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,229.57,173.63
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,274.92,205.69
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,238.75,176.14
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,201.95,145.93
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,162.21,117.6
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,132.56,98.21
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,98.3,72.65
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,68.4,52.88
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,46.98,34.3
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,24.34,14.58
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,12.19,1.83
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,5.51,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,23.53,12.61
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,40.61,29.36
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,55.23,42.74
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,74.37,54.21
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,112.39,75.8
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,157.06,106.96
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,202.18,141.44
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,252.92,182.19
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,283.25,211.94
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,297.29,227.01
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,372.35,283.63
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,461.21,350.74
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,508.19,386.94
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,554.98,422.09
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,599.7,454.96
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,644.02,486.68
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,681.62,513.7
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,713.0,535.92
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,744.73,557.0
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,774.36,576.15
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,760.71,562.52
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,731.74,538.49
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,794.41,584.3
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,834.17,613.42
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,839.54,616.23
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,841.79,617.32
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,839.1,614.02
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,833.22,608.76
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,822.05,601.64
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,807.7,592.21
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,788.64,579.71
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,766.42,564.9
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,747.49,551.56
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,716.06,529.64
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,680.44,504.53
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,642.48,477.26
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,599.63,445.53
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,555.28,412.06
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,507.06,375.18
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,457.94,336.69
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,405.7,295.5
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,351.73,252.0
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,297.34,207.07
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,244.56,163.3
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,190.39,120.55
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,140.21,83.51
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,91.51,53.25
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,52.06,39.14
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,42.72,30.95
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,31.27,20.6
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,15.68,4.56
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,9.44,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.32,11.93
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,35.51,24.91
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,45.31,33.97
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,63.08,43.78
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,99.29,68.21
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,114.35,86.35
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,118.27,90.73
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,116.45,90.24
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,95.01,72.57
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,72.34,53.9
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,63.9,46.73
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,55.43,39.6
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,165.46,127.74
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,277.18,214.91
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,203.03,156.28
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,122.21,92.08
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,201.86,154.61
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,291.58,223.54
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,387.99,296.73
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,497.41,377.71
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,360.86,275.05
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,223.04,169.14
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,414.12,315.98
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,588.05,444.15
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,647.61,488.32
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,696.48,524.98
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,604.26,456.0
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,491.69,371.49
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,403.29,305.98
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,316.07,240.06
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,350.8,267.03
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,384.43,292.8
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,556.88,427.24
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,684.65,523.86
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,647.03,495.14
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,608.46,466.03
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,566.46,433.94
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,523.72,400.74
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,476.81,363.82
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,430.25,326.5
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,377.13,284.08
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,329.43,245.11
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,279.4,203.79
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,232.23,164.94
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,184.31,127.04
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,140.9,94.69
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,98.56,66.71
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,66.71,52.12
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,51.09,38.32
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,35.24,24.04
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,18.12,6.63
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,8.65,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,22.59,12.61
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,36.66,26.4
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,47.98,36.92
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,63.15,50.61
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,52.12,31.98
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,13.7,6.08
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,23.66,14.56
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,33.66,22.98
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,38.31,26.81
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,42.97,30.61
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,100.8,78.52
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,158.88,125.65
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,133.12,104.29
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,106.65,82.42
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,112.91,87.35
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,119.23,92.31
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,140.05,109.06
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,161.2,125.96
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,187.05,146.22
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,213.14,166.45
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,425.6,334.83
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,635.41,493.5
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,636.45,492.95
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,635.65,491.96
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,492.6,383.52
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,345.42,268.88
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,302.48,235.58
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,250.66,194.9
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,282.18,219.79
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,323.72,252.21
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,281.94,219.81
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,250.75,195.59
