Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,238.11,185.87
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,225.51,176.13
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,187.18,145.65
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,149.42,115.5
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,193.95,151.4
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,242.05,189.73
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,294.16,230.89
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,329.84,257.64
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,241.45,188.93
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,158.27,124.4
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,114.41,89.2
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,71.97,54.72
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,61.66,46.41
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,51.39,37.98
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,41.34,29.51
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,31.32,22.11
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,22.49,14.15
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,13.68,6.15
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,7.59,0.0
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.57,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,5.9,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,11.4,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,23.92,14.1
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,36.51,26.57
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,46.97,36.31
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,59.01,47.16
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,102.83,61.89
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,152.75,95.59
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,203.84,135.67
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,258.99,181.52
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,315.13,230.21
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,369.87,277.62
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,422.6,322.36
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,475.75,366.35
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,525.04,406.14
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,573.42,444.07
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,614.41,475.68
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,656.41,507.16
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,693.85,534.38
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,728.81,559.17
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,758.59,579.75
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,785.4,597.83
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,807.56,613.54
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,826.46,626.45
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,840.07,634.2
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,850.3,639.69
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,855.17,642.83
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,856.66,643.79
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,853.21,640.23
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,846.38,634.5
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,834.59,626.48
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,819.41,616.24
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,798.58,601.86
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,774.54,584.88
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,745.99,564.3
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,714.56,541.39
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,678.44,514.89
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,639.95,486.16
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,597.21,453.56
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,552.78,418.96
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,506.1,381.91
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,456.27,341.56
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,403.11,298.16
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,350.24,253.96
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,295.71,208.0
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,239.7,160.85
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,185.03,116.39
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,133.91,78.24
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,84.35,48.7
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,49.29,37.46
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,40.98,30.05
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,32.66,22.31
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,19.9,8.85
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,7.08,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,5.9,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.41,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,23.95,14.18
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,36.56,26.44
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,47.31,36.33
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,58.47,46.31
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,102.11,61.23
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,151.85,94.01
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,202.64,133.19
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,257.2,177.73
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,310.35,222.67
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,367.39,270.28
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,419.21,312.71
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,471.33,354.19
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,520.24,392.76
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,568.28,429.6
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,612.57,462.78
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,650.28,490.54
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,687.06,517.76
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,721.42,542.77
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,751.37,563.2
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,778.42,581.28
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,711.15,528.81
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,608.45,450.88
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,738.16,547.95
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,845.33,625.13
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,850.91,627.99
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,853.15,629.42
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,850.12,626.19
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,843.73,620.85
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,832.0,613.27
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,816.88,603.48
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,796.89,589.75
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,773.64,573.64
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,745.5,553.92
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,714.45,531.86
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,678.37,505.86
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,639.92,477.65
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,597.51,446.59
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,555.74,415.08
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,506.96,376.98
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,457.35,337.31
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,404.24,294.43
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,351.41,250.84
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,296.25,204.66
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,239.48,157.44
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,185.16,114.53
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,134.42,77.79
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,84.73,48.92
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,50.87,38.34
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,42.57,31.04
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,34.28,23.4
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,20.25,9.27
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,8.65,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,6.29,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.97,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,24.11,14.28
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,35.3,25.03
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,42.88,32.02
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,52.21,40.28
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,98.26,55.36
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,149.79,88.69
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,205.31,131.91
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,259.95,177.07
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,313.75,222.17
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,368.71,267.55
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,420.8,309.75
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,472.41,350.11
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,519.16,386.22
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,565.45,420.78
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,607.67,451.52
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,647.64,479.75
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,683.79,505.59
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,717.39,529.17
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,745.58,547.51
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,770.63,563.39
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,791.62,577.85
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,809.36,590.04
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,822.64,597.53
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,832.63,602.94
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,836.96,606.33
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,837.99,607.69
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,833.79,605.69
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,826.31,601.64
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,814.37,594.36
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,799.13,584.79
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,736.25,538.26
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,658.33,481.61
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,621.42,456.36
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,584.13,430.3
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,558.24,412.54
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,530.25,392.86
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,521.29,386.57
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,506.47,374.99
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,479.57,353.63
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,442.67,323.39
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,349.07,254.63
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,275.86,202.71
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,236.25,171.49
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,197.62,140.86
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,160.69,112.56
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,125.53,86.66
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,91.27,63.55
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,64.38,49.5
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,49.75,36.87
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,34.76,23.62
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,21.32,10.2
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,6.69,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.02,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,25.28,15.42
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,36.78,26.48
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,44.67,33.75
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,53.0,41.15
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,98.4,56.6
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,149.37,89.3
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,201.58,129.2
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,259.83,176.28
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,313.28,221.33
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,368.02,267.22
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,420.67,310.42
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,473.51,352.64
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,520.69,389.42
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,567.42,424.65
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,610.92,456.44
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,652.56,485.91
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,689.88,512.5
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,724.66,536.74
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,754.18,555.79
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,780.68,572.37
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,802.19,585.99
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,820.36,596.98
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,835.04,604.43
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,846.4,609.73
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,851.31,612.14
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,852.77,612.47
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,849.23,610.24
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,842.23,605.92
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,830.6,598.73
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,815.5,589.39
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,794.71,574.73
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,770.63,557.6
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,741.95,538.73
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,710.31,517.48
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,673.78,492.33
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,635.05,465.04
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,592.15,435.25
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,547.49,403.08
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,499.13,366.33
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,450.17,327.96
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,397.49,286.05
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,344.96,243.18
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,290.29,197.91
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,237.36,154.19
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,179.93,109.23
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,129.04,73.0
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,79.72,45.73
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,49.4,37.1
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,41.46,30.13
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,33.53,22.84
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,21.6,10.79
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,9.44,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,7.08,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,13.65,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,26.81,16.71
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,39.94,29.11
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,49.96,38.32
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,59.88,47.19
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,103.08,64.58
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,149.96,94.86
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,187.7,131.29
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,208.74,155.09
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,245.98,185.64
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,283.32,215.94
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,358.49,271.14
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,453.43,342.66
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,457.86,348.57
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,438.54,334.47
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,529.12,403.11
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,627.77,476.82
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,663.92,502.46
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,697.87,526.16
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,726.22,545.48
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,751.66,562.39
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,772.28,576.89
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,789.85,589.15
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,794.49,591.96
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,808.91,600.9
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,813.35,603.73
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,814.68,604.58
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,810.61,600.66
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,803.43,594.75
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,791.56,586.63
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,776.54,576.19
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,718.48,531.69
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,645.29,476.93
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,583.89,432.98
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,532.18,395.31
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,506.61,377.31
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,479.87,358.11
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,448.24,335.05
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,415.88,311.11
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,433.66,322.99
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,426.94,314.03
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,377.01,273.94
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,327.78,233.77
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,276.46,191.79
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,227.2,151.63
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,177.29,112.8
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,131.33,80.22
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,83.95,52.49
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,56.8,43.1
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,46.45,34.1
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,36.04,24.74
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,22.89,11.84
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,10.23,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,3.93,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,7.59,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,23.73,14.08
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,39.12,28.16
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,55.71,43.0
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,70.92,56.38
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,90.67,68.8
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,112.63,85.47
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,147.52,111.38
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,187.65,141.78
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,120.93,90.82
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,37.58,25.11
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,67.02,48.83
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,96.25,71.98
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,76.81,56.22
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,57.1,40.32
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,59.88,42.45
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,62.67,44.57
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,87.12,63.89
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,111.69,83.14
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,167.16,126.18
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,223.33,168.93
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,223.54,168.84
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,223.65,168.79
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,157.09,117.59
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,90.53,65.76
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,118.03,87.34
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,145.58,108.76
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,164.82,123.39
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,183.97,137.85
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,263.99,199.12
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,337.58,254.57
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,297.31,224.29
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,250.39,189.06
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,219.6,166.19
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,189.09,143.26
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,241.22,183.67
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,286.61,218.29
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,203.89,155.5
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,129.03,97.66
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,96.43,72.13
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,63.95,46.3
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,135.46,103.57
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,198.96,153.61
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,115.59,87.89
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,33.66,22.25
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,29.03,18.55
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,24.41,14.8
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,19.8,10.96
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,15.2,7.64
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,11.0,3.91
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,6.82,0.17
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,3.78,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.79,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,7.87,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,15.26,0.0
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,30.7,19.8
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,46.16,34.09
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,60.87,47.29
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,75.3,59.96
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,106.33,74.56
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,133.41,95.32
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,180.95,127.3
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,244.92,174.02
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,281.63,206.27
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,315.36,235.84
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,314.37,239.3
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,297.71,228.37
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,304.19,233.09
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,312.57,238.86
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,429.72,328.09
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,557.09,423.46
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,562.4,425.39
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,555.9,418.53
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,533.17,399.72
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,497.88,371.61
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,556.78,415.37
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,624.98,464.9
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,722.44,538.04
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,797.36,594.31
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,801.98,596.81
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,803.64,597.53
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,800.92,595.19
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,795.17,590.72
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,784.02,582.45
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,769.76,571.98
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,751.29,557.39
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,729.71,540.59
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,710.54,526.39
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,679.68,503.98
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,644.28,478.06
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,606.73,450.16
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,565.07,419.45
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,522.02,386.96
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,475.46,350.52
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,426.88,311.79
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,376.06,271.12
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,325.85,230.13
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,274.0,187.4
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,224.35,146.86
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,173.92,107.98
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,127.27,75.58
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,82.44,51.38
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,55.67,41.78
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,45.94,33.33
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,36.17,24.58
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,23.03,12.15
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,10.23,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,7.47,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,14.59,0.0
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,31.9,20.66
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,49.02,36.12
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,61.4,47.17
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,73.12,57.34
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,106.93,70.72
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,149.71,97.85
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,192.93,128.82
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,241.59,166.4
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,293.0,208.0
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,342.77,248.24
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,390.31,286.3
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,439.54,324.94
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,485.03,360.08
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,530.05,393.92
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,571.68,424.63
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,610.76,452.82
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,645.35,478.14
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,677.85,501.58
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,705.68,520.38
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,730.89,537.05
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,751.44,551.42
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,769.09,563.69
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,779.75,569.84
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,787.16,573.73
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,791.37,576.56
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,792.65,577.39
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,787.18,573.7
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,778.85,568.08
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,704.06,512.73
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,614.74,447.23
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,528.69,386.62
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,452.82,331.99
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,498.57,366.83
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,544.6,400.63
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,503.01,370.8
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,462.59,341.86
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,472.54,349.84
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,476.95,352.29
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,393.17,290.48
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,323.29,239.31
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,318.79,233.71
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,301.26,216.15
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,257.36,181.97
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,215.29,149.72
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,174.87,117.99
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,135.06,88.88
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,95.14,65.51
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,71.99,55.59
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,57.14,42.79
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,42.09,29.53
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,25.21,13.99
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,7.97,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,3.93,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,6.29,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,12.2,0.0
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,28.98,18.51
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,45.06,33.09
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,61.39,47.58
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,77.43,61.53
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,101.91,72.96
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,134.18,94.48
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,179.84,124.62
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,238.58,166.98
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,285.32,204.86
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,334.29,244.55
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,380.46,282.02
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,430.32,321.44
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,474.48,355.63
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,518.5,388.92
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,556.67,417.09
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,592.7,442.98
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,627.43,467.36
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,660.57,490.09
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,686.32,507.02
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,709.31,521.7
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,729.97,535.64
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,748.16,547.73
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,577.55,424.32
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,373.14,272.93
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,479.01,350.53
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,575.03,418.35
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,533.69,388.23
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,483.37,352.31
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,452.08,330.15
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,420.79,307.82
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,440.89,322.23
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,466.8,340.32
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,496.8,363.46
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,528.32,387.19
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,491.27,360.63
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,454.8,334.59
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,426.38,314.33
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,397.08,293.06
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,377.87,278.55
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,354.18,259.93
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,340.76,247.61
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,313.73,223.57
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,266.4,186.52
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,221.66,151.74
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,176.29,117.92
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,134.53,89.12
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,94.81,65.61
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,70.91,54.67
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,56.04,41.87
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,40.94,28.61
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,25.24,14.17
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.14,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,4.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,7.87,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,15.23,2.07
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,30.89,20.09
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,46.36,34.09
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,60.0,46.2
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,74.04,58.37
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,87.03,64.64
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,94.78,71.96
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,80.19,59.87
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,63.81,46.41
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,167.97,124.39
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,288.84,214.7
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,322.93,241.4
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,355.23,266.24
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,248.35,187.25
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,122.38,90.68
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,140.86,104.76
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,159.65,118.71
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,134.34,99.08
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,108.64,79.17
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,340.02,254.66
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,574.86,420.04
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,664.19,483.09
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,750.86,544.16
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,682.95,492.92
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,594.14,427.96
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,572.34,413.19
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,549.14,396.88
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,542.55,392.64
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,534.99,387.64
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,568.44,412.32
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,606.18,439.35
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,570.75,414.78
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,528.69,385.83
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,537.54,393.81
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,536.2,394.27
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,438.87,324.39
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,348.67,258.82
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,351.58,261.57
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,345.94,257.49
