Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,306.11,228.17
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,264.46,197.4
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,265.48,197.38
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,256.07,188.31
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,225.5,163.75
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,191.51,136.48
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,165.55,114.08
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,133.5,88.9
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,95.24,66.76
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,73.68,57.19
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,58.05,43.77
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,42.14,29.79
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,25.76,14.82
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,8.37,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,4.33,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,6.29,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,12.55,1.29
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,32.01,21.22
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,50.64,38.08
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,68.15,53.64
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,84.93,68.25
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,107.61,78.28
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,130.4,94.55
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,177.38,126.58
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,236.51,169.33
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,282.58,205.64
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,329.03,242.25
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,373.1,276.26
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,418.83,310.83
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,413.69,308.73
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,394.85,295.06
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,487.16,362.08
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,583.17,430.01
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,617.05,453.27
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,649.49,475.4
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,623.88,454.23
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,583.23,422.7
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,663.97,480.47
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,741.11,533.83
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,712.79,511.61
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,671.16,481.39
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,728.97,522.54
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,775.99,555.21
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,772.17,550.59
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,765.6,544.67
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,754.31,536.83
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,740.3,527.19
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,631.8,452.15
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,516.69,371.55
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,591.98,427.97
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,642.27,464.61
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,584.58,423.69
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,531.9,386.66
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,511.94,372.7
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,488.69,355.29
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,438.23,318.09
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,391.08,282.56
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,347.75,248.91
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,306.45,215.73
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,247.8,172.1
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,200.65,138.38
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,163.83,112.23
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,132.27,91.79
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,97.37,69.98
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,76.45,59.24
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,60.49,45.63
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,44.1,31.32
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,27.14,15.96
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,9.5,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,4.72,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,8.65,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,16.74,4.2
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,32.42,21.47
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,47.62,35.21
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,59.06,45.42
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,70.39,55.24
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,99.79,70.01
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,133.57,93.43
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,163.35,117.78
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,188.38,139.06
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,218.63,162.46
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,248.93,185.47
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,298.25,221.05
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,357.58,263.59
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,328.77,243.51
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,287.78,213.64
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,285.68,211.79
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,282.19,208.58
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,309.4,228.04
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,337.05,247.44
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,311.68,228.92
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,278.29,204.79
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,280.41,206.63
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,282.38,208.15
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,259.03,191.31
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,235.44,174.2
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,261.65,194.03
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,287.77,213.54
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,231.63,172.13
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,175.64,130.41
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,179.28,133.43
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,182.83,136.21
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,181.66,135.42
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,180.45,134.64
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,122.52,90.59
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,65.12,46.08
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,45.62,30.78
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,26.21,15.38
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,32.75,20.72
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,39.28,26.08
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,171.82,130.62
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,287.75,217.6
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,282.74,211.82
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,271.69,200.73
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,231.51,169.03
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,192.93,138.79
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,158.52,113.49
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,127.92,92.41
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,96.13,71.36
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,75.06,59.34
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,58.72,45.13
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,42.08,30.36
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,26.38,15.83
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,9.9,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,5.11,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.08,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,13.73,3.02
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,30.75,20.65
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,47.04,35.63
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,61.2,48.46
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,75.43,61.06
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,100.83,76.49
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,130.08,98.6
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,143.57,110.42
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,152.51,118.85
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,180.59,140.71
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,210.24,163.64
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,192.6,149.83
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,168.78,130.84
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,207.34,160.61
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,250.78,193.59
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,288.49,221.67
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,327.44,250.28
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,362.43,275.55
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,398.33,301.12
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,340.18,256.78
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,272.69,205.42
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,281.0,211.65
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,289.22,217.56
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,343.22,257.47
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,389.94,291.3
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,382.2,285.33
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,374.01,279.33
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,354.93,265.41
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,335.59,251.31
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,330.69,247.98
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,325.55,244.42
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,257.59,194.03
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,198.14,149.33
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,255.19,193.48
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,305.91,232.14
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,280.79,213.33
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,256.01,194.94
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,208.29,158.74
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,166.04,126.4
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,167.55,127.93
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,168.68,129.08
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,127.28,97.05
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,86.64,65.13
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,95.96,72.97
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,104.67,80.3
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,90.51,69.19
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,76.49,58.03
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,62.97,46.97
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,49.8,37.84
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,37.34,26.89
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,24.43,15.41
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,14.85,6.56
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,7.87,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,15.27,4.28
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,30.49,20.19
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,45.31,33.72
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,60.86,47.68
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,75.14,60.31
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,97.53,73.63
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,124.59,93.52
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,128.53,98.08
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,125.75,97.52
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,131.45,101.87
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,136.69,105.76
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,151.21,116.65
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,166.03,127.59
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,131.82,100.15
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,96.48,71.92
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,219.63,167.13
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,344.13,257.58
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,344.34,255.82
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,343.35,254.18
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,267.57,198.73
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,185.08,137.41
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,280.72,208.84
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,372.71,274.54
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,323.19,238.14
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,265.81,196.44
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,445.26,328.44
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,614.06,445.76
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,554.32,403.21
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,500.19,365.28
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,554.4,406.7
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,611.51,448.91
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,570.55,420.62
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,524.06,388.42
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,436.47,325.49
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,346.13,259.22
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,269.93,203.02
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,191.99,144.23
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,190.15,143.49
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,188.14,142.51
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,175.29,132.87
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,162.57,123.32
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,148.18,112.63
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,134.07,102.08
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,173.17,128.63
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,194.13,139.18
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,157.59,111.05
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,122.83,86.06
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,84.99,60.04
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,58.95,45.38
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,47.57,35.43
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,38.51,27.24
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,26.1,15.74
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,13.66,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,7.08,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,3.93,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,7.59,0.0
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,16.76,8.61
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,25.96,16.96
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,37.12,26.92
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,48.03,36.51
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,55.31,40.71
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,62.61,46.56
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,44.05,30.97
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,25.23,15.25
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,37.56,25.33
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,49.94,35.35
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,70.53,51.81
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,90.85,67.81
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,82.18,60.54
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,73.42,53.3
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,206.81,157.44
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,341.63,258.26
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,333.59,251.26
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,323.99,243.59
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,348.41,261.4
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,373.06,279.12
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,404.75,301.96
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,436.7,324.75
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,380.87,283.15
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,323.85,240.72
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,561.03,419.3
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,767.47,565.4
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,650.41,477.44
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,511.16,374.35
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,636.77,469.29
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,732.6,539.62
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,713.29,525.93
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,691.36,511.07
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,582.2,431.16
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,467.68,346.72
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,446.96,332.72
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,425.26,317.32
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,316.92,238.29
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,207.86,156.93
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,227.76,172.58
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,241.91,183.25
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,257.31,193.52
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,261.83,194.06
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,229.38,167.11
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,194.63,138.26
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,157.96,110.42
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,123.27,85.91
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,89.89,65.64
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,71.46,55.86
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,57.03,43.37
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,42.25,30.31
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,28.25,17.45
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,13.66,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,5.51,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,10.65,1.78
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,24.4,15.31
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,37.56,27.38
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,52.91,41.2
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,68.09,54.64
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,84.08,65.37
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,101.29,79.24
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,109.93,86.09
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,117.96,92.37
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,161.61,126.27
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,209.18,163.07
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,235.62,183.46
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,262.66,204.12
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,308.79,239.09
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,354.22,273.1
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,368.99,283.51
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,382.2,292.55
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,470.44,359.26
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,560.86,426.3
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,633.62,479.96
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,705.54,532.36
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,726.02,546.45
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,743.78,558.77
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,683.92,511.25
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,609.17,453.09
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,587.22,437.29
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,569.55,424.09
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,676.68,504.43
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,757.22,563.75
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,654.26,486.61
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,533.09,396.33
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,502.71,375.17
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,472.42,353.45
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,442.74,332.18
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,413.32,310.95
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,374.51,282.67
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,342.32,259.06
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,291.86,221.93
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,243.58,185.98
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,308.94,235.32
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,356.98,268.68
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,258.84,195.6
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,177.7,136.46
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,120.78,92.02
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,66.04,48.65
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,57.2,41.7
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,48.28,34.56
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,61.22,43.52
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,69.91,55.05
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,57.81,44.43
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,45.44,33.31
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,30.03,19.2
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,14.43,0.0
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,7.47,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,2.65,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,4.54,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,6.44,0.07
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,8.35,1.79
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,8.74,1.8
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,9.13,2.12
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,12.19,4.68
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,15.27,7.21
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,24.1,14.56
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,32.97,21.88
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,29.92,19.21
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,26.88,16.57
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,51.64,36.83
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,76.5,56.94
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,63.4,46.17
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,50.25,35.41
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,55.36,39.49
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,60.49,43.57
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,89.88,67.04
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,119.43,90.32
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,126.52,95.83
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,133.67,101.41
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,333.83,256.38
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,522.54,393.41
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,504.63,379.39
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,478.7,360.76
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,520.68,391.75
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,554.3,416.13
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,560.22,419.47
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,564.46,421.7
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,593.79,442.77
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,617.49,459.13
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,587.76,437.17
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,552.59,411.67
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,488.39,364.64
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,424.18,317.55
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,437.64,327.75
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,441.61,329.53
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,374.47,279.79
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,316.14,236.94
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,301.68,224.0
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,276.99,201.94
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,224.57,163.26
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,180.32,131.88
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,149.65,108.88
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,120.53,87.92
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,89.89,66.1
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,65.72,51.38
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,55.11,42.12
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,44.35,32.43
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,29.86,19.17
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,15.19,0.47
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,7.87,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,10.62,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,20.31,9.13
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,33.63,23.26
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,46.81,35.39
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,56.84,44.49
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,69.44,55.58
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,92.7,70.97
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,124.92,93.7
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,149.89,113.35
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,173.14,132.06
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,221.68,166.87
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,281.67,211.34
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,295.07,224.03
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,302.93,231.36
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,397.98,301.13
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,509.4,383.25
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,549.01,412.93
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,587.17,441.18
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,621.83,466.97
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,654.41,490.78
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,681.86,509.61
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,706.73,526.26
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,727.13,540.3
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,744.59,552.13
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,759.15,561.3
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,759.07,560.76
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,763.11,563.29
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,764.37,563.8
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,760.98,560.32
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,754.78,554.91
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,744.25,547.34
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,730.69,537.65
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,712.01,524.35
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,699.11,514.65
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,671.8,495.39
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,641.98,474.14
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,608.88,450.2
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,573.6,424.19
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,533.85,395.15
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,492.72,364.27
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,448.05,329.4
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,400.89,291.83
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,352.53,252.5
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,304.65,212.93
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,255.31,172.42
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,207.92,134.22
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,160.24,98.45
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,115.94,69.73
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,73.45,50.44
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,58.46,44.58
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,49.56,36.95
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,40.6,28.99
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,28.27,17.73
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,15.89,1.6
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,8.26,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,9.44,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,18.37,7.67
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,36.6,25.31
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,54.2,41.13
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,70.05,55.14
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,85.57,68.52
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,55.43,37.91
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,12.18,4.48
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,89.39,66.09
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,166.02,125.37
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,170.57,129.66
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,171.34,130.85
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,164.06,124.82
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,155.45,117.71
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,167.18,126.52
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,179.05,135.36
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,299.67,226.33
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,418.98,312.92
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,333.05,249.33
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,228.57,170.98
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,199.49,148.9
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,170.02,126.25
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,151.9,112.41
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,133.6,98.38
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,234.83,174.66
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,344.46,254.21
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,359.89,264.86
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,374.99,275.68
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,331.58,244.37
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,281.32,207.92
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,357.5,264.11
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,425.59,312.96
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,435.74,320.44
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,450.58,331.48
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,482.29,355.32
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,514.04,378.57
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,501.13,369.69
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,484.99,358.41
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,426.97,316.44
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,369.66,274.87
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,366.97,272.24
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,352.85,259.86
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,315.52,231.64
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,280.43,205.09
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,251.03,179.29
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,216.21,148.8
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,172.8,116.96
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,134.26,91.52
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,97.08,71.34
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,81.0,63.49
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,65.08,49.86
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,48.8,35.64
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,31.39,20.15
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,13.26,0.98
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,6.69,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,11.41,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,21.73,10.26
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,35.64,24.41
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,49.31,36.78
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,59.28,45.67
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,69.1,54.16
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,89.89,64.58
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,104.33,79.2
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,119.07,90.51
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,133.8,101.74
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,163.52,124.33
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,195.68,148.72
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,205.05,155.62
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,213.31,161.53
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,253.98,192.03
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,296.62,223.68
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,304.64,228.88
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,311.67,233.35
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,290.12,217.03
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,262.15,195.92
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,393.26,292.92
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,517.04,380.84
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,353.53,262.7
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,171.53,126.61
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,245.28,182.36
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,326.69,242.14
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,504.26,373.34
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,671.94,491.68
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,600.89,439.09
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,527.63,385.64
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,537.9,393.92
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,546.52,400.6
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,475.42,349.81
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,400.13,295.52
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,469.78,347.81
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,530.82,392.16
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,508.05,375.76
