Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,551.03,404.31
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,495.4,364.74
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,447.26,330.36
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,469.69,346.53
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,469.94,344.3
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,427.56,311.03
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,384.25,276.5
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,338.73,239.84
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,293.78,203.18
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,246.99,165.41
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,201.85,129.79
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,156.94,97.29
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,112.85,69.83
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,73.67,57.36
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,67.21,52.07
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,57.67,43.9
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,47.99,35.35
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,34.91,23.61
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,21.78,10.53
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,11.41,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,3.93,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,7.58,0.28
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,14.83,6.96
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,22.1,13.49
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,31.7,21.98
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,41.34,30.41
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,59.95,46.47
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,78.15,59.09
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,127.71,94.55
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,190.74,139.95
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,219.69,163.73
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,246.81,186.03
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,235.2,179.0
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,213.39,163.22
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,215.93,165.03
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,215.78,164.64
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,257.84,196.11
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,299.26,226.49
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,353.74,266.86
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,414.79,311.5
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,391.2,293.15
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,369.72,276.56
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,343.08,256.86
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,315.38,236.24
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,415.0,310.46
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,520.56,386.66
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,640.63,476.98
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,730.01,544.0
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,693.32,512.56
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,637.03,468.7
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,643.49,473.38
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,645.33,474.41
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,560.34,413.15
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,477.84,353.29
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,496.34,367.47
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,514.2,380.11
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,550.25,406.71
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,556.72,410.54
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,518.86,380.85
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,480.07,350.18
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,436.7,315.76
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,392.16,279.71
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,344.85,241.07
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,297.6,202.03
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,248.56,161.86
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,200.53,123.55
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,148.27,85.41
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,102.53,57.86
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,58.45,44.51
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,53.42,40.32
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,46.92,34.74
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,40.39,28.93
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,31.18,20.6
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,21.95,10.93
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,10.62,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,11.8,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,22.53,12.22
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,35.86,25.16
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,48.97,37.11
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,62.9,49.45
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,76.43,61.15
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,96.07,77.95
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,122.9,91.88
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,145.68,95.93
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,203.12,128.57
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,250.34,167.04
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,298.57,207.21
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,342.04,248.02
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,364.87,270.36
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,364.14,272.86
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,351.73,265.19
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,345.65,260.62
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,331.8,249.86
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,409.37,306.98
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,491.76,366.03
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,513.21,379.93
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,533.78,393.42
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,626.01,461.99
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,709.33,522.88
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,674.41,493.45
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,616.79,449.26
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,685.09,500.47
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,736.5,538.43
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,733.92,535.03
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,728.51,530.24
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,718.65,523.51
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,705.67,514.61
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,688.62,502.83
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,668.61,488.87
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,643.99,471.55
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,616.68,452.05
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,539.41,395.94
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,461.05,339.45
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,480.7,353.65
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,474.7,346.61
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,431.76,312.87
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,388.02,277.86
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,318.4,227.94
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,267.84,194.45
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,228.14,164.04
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,190.8,135.79
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,156.23,109.77
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,122.42,86.28
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,90.57,71.69
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,76.66,60.05
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,62.85,48.3
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,48.65,35.94
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,34.96,23.77
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,21.25,10.56
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,11.02,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,11.18,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,21.9,11.71
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,36.5,25.59
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,50.57,38.28
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,65.67,51.64
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,80.44,64.42
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,95.89,77.48
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,124.96,90.3
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,156.18,113.85
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,183.51,135.94
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,208.86,156.49
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,232.44,175.46
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,255.39,193.4
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,275.34,208.66
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,328.36,248.27
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,387.52,292.43
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,422.33,317.89
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,457.75,343.56
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,495.24,371.29
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,533.85,399.65
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,564.23,421.11
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,598.08,444.78
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,583.41,433.29
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,567.79,421.02
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,553.33,410.32
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,540.57,400.7
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,529.0,392.2
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,516.29,382.86
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,543.05,402.91
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,568.39,421.69
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,558.93,414.89
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,548.35,407.43
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,564.99,420.52
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,574.27,428.12
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,560.82,419.42
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,548.36,411.23
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,544.21,408.3
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,533.65,400.11
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,462.77,347.14
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,397.48,298.57
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,205.32,154.34
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,18.41,9.15
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,53.09,37.19
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,87.35,64.92
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,133.97,100.33
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,170.41,127.03
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,143.9,106.8
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,118.06,87.85
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,93.77,74.87
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,78.93,62.31
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,64.92,50.31
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,49.51,36.83
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,35.06,23.97
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,20.33,10.04
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,10.62,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,11.81,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.54,12.95
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.15,22.63
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,44.91,33.25
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,51.65,39.31
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,58.34,45.11
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,65.09,50.78
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,109.01,63.84
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,154.22,91.88
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,202.45,127.86
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,254.39,170.0
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,303.49,210.96
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,350.96,250.89
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,398.76,290.65
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,443.65,328.06
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,487.61,364.01
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,526.78,394.94
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,565.16,424.49
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,599.66,451.4
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,631.84,476.12
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,659.77,496.39
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,684.99,514.31
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,705.71,529.57
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,723.33,542.44
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,737.01,552.42
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,747.58,560.09
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,752.58,563.5
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,754.63,564.74
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,680.77,506.13
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,591.76,436.72
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,669.67,497.62
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,725.1,540.99
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,707.43,527.61
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,686.62,512.17
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,661.45,494.4
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,633.43,474.2
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,600.75,449.19
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,566.02,422.23
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,527.67,391.86
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,487.54,359.59
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,443.93,324.2
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,398.64,286.78
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,338.03,240.52
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,286.85,202.53
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,240.99,166.77
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,199.89,135.86
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,161.13,101.18
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,103.53,57.75
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,58.2,44.24
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,53.82,40.67
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,47.63,35.43
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,41.42,29.96
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,32.54,21.94
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,23.67,12.84
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,11.41,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,11.72,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,23.66,13.13
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,32.94,22.56
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,42.2,31.05
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,48.01,36.32
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,53.84,41.4
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,59.23,45.93
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,104.95,59.51
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,156.28,91.86
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,205.58,128.43
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,254.2,168.05
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,303.8,209.55
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,352.1,250.25
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,400.22,290.25
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,445.98,328.17
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,489.36,363.5
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,529.38,394.87
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,567.51,424.01
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,601.74,450.26
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,633.52,474.17
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,661.05,493.74
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,685.71,510.84
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,705.66,525.18
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,722.43,537.08
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,735.22,545.0
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,744.81,550.55
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,749.15,553.44
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,750.52,554.21
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,747.64,551.97
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,741.82,547.63
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,732.14,540.57
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,719.22,531.19
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,701.12,518.06
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,679.98,502.66
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,654.87,484.25
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,627.0,463.58
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,593.9,438.78
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,558.87,412.14
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,521.26,382.98
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,482.58,352.37
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,438.55,317.33
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,393.67,280.89
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,346.63,242.61
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,299.58,203.8
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,250.89,163.7
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,199.36,122.59
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,151.16,87.49
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,105.56,60.11
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,61.6,46.92
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,57.04,43.22
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,50.29,37.55
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,43.48,31.59
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,33.95,23.0
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,22.87,12.21
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,11.45,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,12.51,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,24.82,13.92
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,36.05,25.0
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,47.25,35.12
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,55.44,42.41
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,66.03,51.53
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,71.23,55.81
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,113.08,68.9
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,156.77,95.29
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,203.59,129.17
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,249.95,166.26
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,297.69,205.52
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,344.07,243.62
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,392.98,283.01
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,436.3,318.03
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,478.91,351.76
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,518.23,381.76
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,555.82,409.7
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,541.75,399.48
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,503.71,370.93
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,588.6,433.44
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,673.13,494.42
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,619.25,453.1
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,538.14,392.49
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,644.36,471.06
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,725.74,530.44
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,729.95,532.86
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,731.53,533.95
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,687.64,500.02
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,625.49,453.79
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,676.06,492.61
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,704.23,515.05
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,686.88,502.57
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,666.6,488.18
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,642.56,470.94
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,621.43,455.29
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,589.78,432.11
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,555.58,406.64
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,517.59,377.7
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,478.04,346.97
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,435.08,313.19
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,391.36,278.09
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,345.19,240.96
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,295.72,200.84
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,247.44,161.5
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,200.55,124.37
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,153.28,90.21
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,108.77,63.52
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,67.08,51.21
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,63.13,47.98
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,53.55,39.98
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,45.99,33.44
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,35.43,24.03
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,24.87,13.73
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,12.52,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,12.89,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,25.41,14.26
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,37.91,26.41
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,50.29,37.57
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,58.98,45.26
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,67.58,52.63
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,74.18,58.08
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,116.37,72.91
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,157.76,97.72
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,202.6,130.03
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,247.92,165.97
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,294.86,204.24
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,339.91,241.06
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,385.28,277.64
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,355.16,262.31
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,288.64,216.16
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,411.89,306.32
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,548.42,404.27
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,535.4,394.08
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,499.74,367.22
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,581.85,427.25
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,663.38,485.53
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,683.6,499.01
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,701.03,510.79
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,711.02,517.37
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,717.43,521.48
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,721.89,524.55
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,723.82,525.86
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,663.92,481.15
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,587.76,425.32
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,572.88,415.5
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,556.99,404.53
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,533.08,388.06
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,511.86,373.37
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,528.49,386.14
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,536.17,392.06
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,517.99,379.23
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,494.07,362.17
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,470.24,344.98
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,442.44,324.23
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,410.46,299.09
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,374.17,269.85
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,323.14,231.49
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,277.18,197.52
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,236.93,166.16
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,197.99,136.24
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,161.53,109.98
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,127.38,87.93
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,93.56,73.78
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,80.79,63.3
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,67.52,52.09
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,53.94,40.32
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,39.03,27.11
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,24.04,13.18
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,12.28,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,12.56,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,24.74,13.81
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,36.93,25.64
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,49.01,36.48
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,57.1,43.66
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,65.15,50.55
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,73.72,57.68
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,112.75,69.79
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,154.65,94.57
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,200.1,127.07
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,245.6,162.78
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,292.59,200.62
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,337.55,237.12
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,382.99,273.55
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,428.65,310.1
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,471.21,343.71
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,509.91,373.19
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,547.32,401.03
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,581.15,426.56
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,612.91,450.18
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,640.2,469.42
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,665.0,486.58
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,630.06,459.25
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,572.13,415.51
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,654.9,477.95
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,715.99,524.61
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,720.92,527.92
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,723.23,529.73
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,721.04,527.34
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,716.26,523.12
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,707.54,517.19
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,695.81,509.09
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,623.07,454.77
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,540.95,393.96
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,439.02,322.26
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,341.04,251.67
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,461.29,341.74
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,545.45,401.27
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,477.91,350.75
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,417.37,306.48
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,377.12,276.52
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,338.32,247.31
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,264.97,194.71
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,203.42,151.46
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,217.52,153.21
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,207.22,134.1
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,159.91,99.89
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,118.57,74.65
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,79.13,61.46
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,71.71,55.44
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,62.0,47.23
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,52.13,38.63
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,38.86,26.92
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,25.43,14.36
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,12.92,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,12.15,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,24.16,13.35
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,34.39,23.49
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,44.62,32.73
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,54.77,41.66
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,62.34,48.15
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,67.3,52.23
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,106.26,63.81
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,149.51,89.38
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,195.75,122.76
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,239.95,165.84
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,264.24,192.28
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,314.14,225.28
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,383.46,274.77
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,426.4,308.64
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,468.58,341.08
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,468.29,342.8
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,442.6,324.27
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,433.43,317.69
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,422.79,309.55
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,456.35,332.69
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,490.5,355.72
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,519.19,375.56
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,547.85,395.28
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,493.35,356.53
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,431.33,312.39
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,593.96,432.09
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,725.04,524.9
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,592.27,428.17
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,427.74,308.35
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,581.9,422.44
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,696.94,504.07
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,679.93,491.56
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,660.06,477.97
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,635.99,461.0
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,609.28,441.91
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,578.28,419.66
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,548.22,397.48
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,511.01,369.59
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,472.22,339.9
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,429.93,307.04
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,387.18,273.12
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,314.44,222.05
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,262.1,188.28
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,241.79,165.08
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,200.74,124.68
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,154.35,91.5
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,110.82,65.49
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,70.46,53.79
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,64.01,48.5
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,55.97,41.76
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,47.86,34.73
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,36.71,24.92
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,25.53,14.38
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,12.88,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,12.88,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,25.37,14.12
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,37.5,25.92
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,49.52,36.74
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,53.05,40.0
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,59.19,45.26
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,79.39,62.28
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,100.8,76.03
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,135.81,100.02
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,181.61,131.81
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,223.79,155.53
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,289.12,199.83
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,333.69,236.14
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,378.55,272.25
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,401.49,294.29
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,405.3,299.91
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,431.64,319.16
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,455.98,336.36
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,527.49,389.05
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,603.14,444.57
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,587.55,430.84
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,550.75,401.88
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,624.01,456.44
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,690.26,505.3
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,655.22,477.22
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,600.31,435.67
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,666.74,485.53
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,717.0,523.24
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,668.92,485.78
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,604.56,437.69
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,655.93,476.98
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,687.53,501.58
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,675.86,491.65
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,655.8,476.34
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,631.04,458.68
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,604.02,439.21
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,570.7,414.85
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,537.01,389.96
