Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,501.0,363.81
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,464.09,336.42
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,397.6,288.12
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,340.84,247.55
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,306.48,221.05
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,271.2,193.33
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,245.64,170.06
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,210.11,138.92
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,168.16,109.25
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,129.5,85.48
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,91.99,71.86
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,83.02,64.65
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,70.62,54.27
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,58.05,43.45
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,42.44,29.81
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,26.73,15.46
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,13.71,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,12.84,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,25.21,13.89
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,39.9,27.79
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,54.45,40.75
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,64.86,49.87
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,75.1,58.57
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,82.97,65.15
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,117.57,76.83
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,156.97,107.85
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,179.57,130.57
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,208.68,153.23
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,237.73,175.95
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,241.82,180.5
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,238.76,178.97
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,315.48,234.93
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,403.47,299.05
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,406.81,301.5
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,400.95,296.86
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,496.38,367.25
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,598.42,441.53
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,625.39,459.95
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,650.08,476.83
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,644.84,471.28
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,635.24,462.37
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,622.09,452.8
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,608.51,442.77
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,642.62,467.18
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,676.57,490.99
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,671.94,486.83
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,665.5,481.66
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,661.23,478.93
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,654.69,474.6
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,617.99,449.1
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,577.91,421.23
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,564.16,411.84
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,545.39,398.65
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,535.35,391.56
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,520.52,380.56
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,476.83,349.26
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,434.04,318.2
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,404.34,294.89
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,370.15,267.27
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,317.46,228.39
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,271.07,194.91
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,225.74,161.59
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,186.81,133.93
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,156.7,112.05
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,128.26,92.58
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,100.5,79.18
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,85.4,66.68
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,70.35,54.08
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,55.01,40.92
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,39.81,27.57
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,24.02,13.31
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,12.32,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,12.88,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,25.36,13.98
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,37.54,25.81
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,49.6,36.63
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,56.12,42.44
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,65.11,50.1
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,70.67,54.65
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,106.97,65.29
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,155.51,102.15
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,189.19,133.32
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,227.77,155.17
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,286.64,195.52
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,335.26,235.22
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,380.99,272.36
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,404.78,295.89
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,407.88,301.44
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,410.24,303.56
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,402.73,297.67
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,414.06,305.75
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,423.61,312.28
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,446.04,327.59
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,468.22,342.51
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,586.99,430.88
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,690.97,507.23
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,702.84,514.06
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,711.61,519.14
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,661.77,479.96
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,583.27,421.07
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,661.49,480.46
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,711.01,518.94
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,617.7,449.23
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,501.16,363.17
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,595.35,434.44
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,654.38,478.79
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,552.28,403.22
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,441.89,322.12
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,508.09,371.61
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,544.17,396.8
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,476.16,346.46
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,413.28,300.96
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,383.19,278.28
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,351.1,253.42
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,317.1,226.86
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,282.41,199.1
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,234.9,164.1
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,195.15,135.93
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,160.43,110.67
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,126.96,88.19
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,95.63,74.64
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,82.06,63.61
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,68.41,52.22
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,54.96,40.7
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,40.25,27.82
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,25.39,14.37
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,13.04,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,13.77,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,25.84,14.31
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,39.91,27.78
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,53.91,40.28
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,63.4,48.63
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,72.82,56.66
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,78.32,61.27
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,90.16,67.85
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,118.31,89.19
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,147.32,110.72
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,178.41,133.89
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,212.21,159.26
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,258.8,193.06
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,310.75,231.1
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,282.98,211.91
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,243.33,182.75
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,245.7,183.97
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,245.14,182.86
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,284.69,211.64
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,322.78,238.82
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,384.17,282.81
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,451.62,330.12
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,446.54,325.78
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,435.66,317.62
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,516.16,374.85
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,596.37,430.13
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,590.04,425.16
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,582.25,419.64
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,660.9,479.15
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,710.43,518.02
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,702.04,512.15
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,690.68,504.44
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,674.25,493.13
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,654.87,479.56
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,631.47,462.62
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,610.77,447.15
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,579.33,424.04
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,545.83,398.99
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,508.81,370.68
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,470.31,340.69
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,428.84,308.01
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,386.85,274.29
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,338.79,235.94
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,293.38,199.08
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,246.73,161.3
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,201.69,125.9
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,156.31,93.3
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,113.77,67.73
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,72.69,55.58
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,66.41,50.53
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,56.36,42.11
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,48.58,35.37
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,37.81,25.81
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,26.99,15.69
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,13.63,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,13.77,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,25.83,14.26
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,41.02,28.69
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,56.11,42.14
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,66.76,51.48
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,76.32,59.62
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,84.17,66.07
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,116.79,76.68
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,154.46,97.93
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,199.63,129.43
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,243.02,163.29
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,288.39,199.93
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,331.12,234.28
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,376.08,270.28
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,418.93,304.58
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,461.32,337.8
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,501.49,368.76
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,539.89,397.83
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,573.83,423.67
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,605.76,447.58
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,633.88,467.48
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,652.43,480.45
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,671.98,494.48
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,688.64,506.25
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,703.1,515.66
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,714.76,522.95
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,719.67,526.15
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,721.88,527.42
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,720.6,526.22
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,716.68,523.13
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,707.72,516.5
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,695.7,507.67
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,679.57,494.91
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,660.45,479.97
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,636.86,462.75
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,610.59,443.39
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,579.92,420.63
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,546.99,395.85
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,512.88,370.44
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,474.52,341.34
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,432.45,308.22
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,389.47,273.74
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,343.94,237.37
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,298.42,200.51
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,247.09,159.21
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,200.32,122.4
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,153.69,88.87
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,109.59,62.51
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,66.63,50.28
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,60.32,45.22
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,53.76,39.75
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,47.14,34.02
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,35.7,24.02
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,26.49,15.35
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.32,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,13.77,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,25.95,14.3
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,38.5,26.59
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,50.87,37.69
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,63.04,48.32
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,76.68,59.92
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,74.29,57.72
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,106.95,66.09
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,147.48,88.09
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,192.63,119.32
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,239.16,156.1
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,287.09,195.38
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,335.69,235.04
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,381.67,272.4
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,425.19,307.48
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,467.84,341.02
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,507.74,371.71
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,544.06,399.05
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,577.22,424.28
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,608.14,447.39
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,635.4,466.68
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,659.99,483.7
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,679.74,497.9
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,696.49,509.83
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,708.78,517.47
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,717.91,522.79
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,722.59,526.1
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,724.53,527.45
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,722.52,524.94
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,717.86,520.56
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,709.25,514.51
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,697.57,506.27
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,680.5,494.2
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,660.55,479.99
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,637.07,462.98
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,610.91,443.83
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,580.19,421.23
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,550.56,398.88
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,513.31,371.38
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,474.49,342.04
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,432.66,309.13
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,390.07,274.98
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,344.62,238.63
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,295.82,199.33
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,248.4,160.89
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,202.11,124.38
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,155.61,90.95
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,111.79,64.61
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,69.29,52.49
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,62.38,46.95
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,55.92,41.56
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,46.91,33.82
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,36.69,24.86
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,26.47,15.38
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.31,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,13.38,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,25.5,13.98
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,36.37,24.86
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,47.24,34.61
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,55.32,41.75
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,60.55,46.23
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,65.3,50.12
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,100.1,59.36
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,143.15,82.78
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,189.94,115.43
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,241.47,156.22
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,289.94,196.1
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,335.81,233.9
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,382.22,271.7
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,426.82,307.55
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,470.41,341.68
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,509.71,371.89
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,547.51,400.18
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,581.76,425.92
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,613.67,449.42
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,641.24,468.48
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,666.12,485.21
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,686.62,499.32
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,704.01,511.06
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,717.4,519.13
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,727.67,524.92
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,733.15,528.14
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,735.65,529.26
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,733.6,526.48
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,728.67,521.73
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,719.55,514.63
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,707.21,505.29
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,690.29,493.4
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,670.27,479.29
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,645.99,462.09
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,618.92,442.73
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,587.79,420.47
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,554.35,396.11
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,517.25,368.62
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,478.32,339.12
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,436.14,306.57
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,392.81,272.38
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,344.63,234.44
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,297.82,196.83
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,249.75,158.08
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,202.52,121.0
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,154.33,86.43
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,103.94,55.63
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,58.97,43.68
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,52.3,38.32
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,46.85,33.88
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,41.41,29.24
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,33.74,22.44
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,26.13,15.16
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.9,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,12.98,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,24.79,13.31
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,35.68,24.22
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,46.56,34.03
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,53.15,39.9
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,61.75,47.24
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,66.77,51.46
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,100.29,60.59
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,149.86,99.7
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,177.4,128.7
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,197.59,145.46
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,213.48,158.72
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,265.75,195.49
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,327.91,239.95
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,329.41,242.86
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,324.54,240.17
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,426.86,312.91
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,541.67,393.64
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,575.26,417.23
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,606.67,439.04
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,634.18,456.61
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,659.19,471.8
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,679.66,485.28
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,697.15,496.55
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,708.9,503.27
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,717.27,507.68
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,722.63,511.76
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,725.3,514.02
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,724.5,513.43
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,721.07,511.01
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,712.24,505.53
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,700.34,497.94
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,684.32,487.49
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,665.29,474.83
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,641.76,458.55
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,615.54,440.15
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,584.17,418.13
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,554.0,396.34
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,516.43,368.71
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,477.31,339.33
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,434.97,307.13
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,392.02,273.68
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,346.5,238.01
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,297.64,199.34
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,250.21,161.69
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,204.58,126.37
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,158.44,93.43
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,115.05,67.31
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,74.29,56.6
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,65.41,49.45
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,57.41,42.9
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,49.33,36.03
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,38.54,26.54
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,27.72,16.55
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.0,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.15,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,6.06,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,12.15,4.58
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,18.26,9.98
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,25.55,16.34
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,32.85,22.61
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,52.52,39.38
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,71.03,52.37
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,107.93,80.82
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,145.22,108.78
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,197.61,137.18
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,282.04,192.84
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,326.39,228.37
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,371.3,264.03
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,413.88,298.07
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,455.98,331.09
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,495.77,361.06
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,532.81,388.33
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,565.86,412.98
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,596.99,435.84
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,599.83,437.08
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,589.48,428.62
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,638.49,465.34
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,686.47,500.91
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,700.48,511.06
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,711.72,519.49
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,716.91,523.06
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,719.34,524.73
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,663.96,481.68
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,592.92,428.15
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,598.1,432.65
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,600.89,434.96
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,568.04,411.69
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,535.42,388.69
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,583.97,425.5
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,608.97,444.28
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,578.52,421.62
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,545.76,397.25
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,509.71,370.0
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,472.1,341.03
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,430.58,308.61
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,388.01,274.68
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,343.47,239.35
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,295.52,200.89
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,220.07,151.39
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,173.04,126.72
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,155.69,103.77
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,112.63,65.8
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,70.14,53.73
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,61.54,46.63
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,54.71,40.91
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,47.78,34.89
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,36.06,24.61
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,26.54,15.72
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.33,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,12.2,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,23.32,12.22
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.19,23.16
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,45.05,32.92
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,52.61,39.53
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,62.27,47.68
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,67.22,51.71
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,98.73,59.96
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,149.23,98.25
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,181.39,129.13
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,201.47,146.65
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,215.63,159.46
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,280.8,200.01
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,372.97,263.18
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,391.38,281.85
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,386.96,281.39
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,455.74,329.69
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,535.68,385.83
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,566.58,407.96
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,597.87,430.06
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,625.17,448.4
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,649.96,464.63
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,670.15,478.43
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,687.42,490.1
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,666.24,471.96
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,623.49,439.71
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,600.81,424.31
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,575.91,407.06
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,658.9,468.27
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,714.26,509.87
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,706.14,504.2
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,694.95,496.91
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,679.24,485.83
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,660.46,472.5
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,636.89,457.27
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,610.62,439.78
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,578.07,416.69
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,548.31,394.95
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,511.99,368.08
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,474.15,339.47
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,432.68,307.59
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,388.26,272.87
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,342.85,237.16
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,297.67,201.09
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,251.37,164.09
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,206.67,129.26
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,161.23,96.62
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,118.64,70.66
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,77.8,59.53
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,66.58,50.43
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,58.61,43.91
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,50.57,37.08
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,39.86,27.66
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,29.11,17.72
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,14.83,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,12.59,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,23.95,12.5
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,35.8,24.34
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,47.59,34.88
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,55.39,41.8
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,63.17,48.45
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,70.96,54.9
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,101.51,62.96
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,142.97,85.44
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,187.89,116.23
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,233.28,151.03
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,280.24,188.19
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,325.61,224.45
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,371.42,260.49
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,416.69,295.91
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,458.68,328.08
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,497.61,356.49
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,535.07,382.86
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,569.22,407.52
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,601.37,430.29
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,628.93,448.62
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,654.03,464.9
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,674.93,479.02
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,683.67,485.23
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,697.94,494.87
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,709.47,502.5
