Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,576.37,415.01
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,608.52,438.43
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,636.65,457.77
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,662.17,474.94
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,683.29,489.83
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,701.45,502.55
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,714.18,510.68
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,723.62,516.51
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,729.29,520.63
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,732.16,522.83
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,730.68,521.52
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,726.59,518.37
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,718.57,513.11
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,707.5,505.73
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,647.88,462.16
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,575.92,410.37
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,612.63,438.87
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,623.5,448.45
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,592.91,426.47
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,563.55,404.97
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,526.43,378.25
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,487.69,349.62
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,445.79,317.27
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,403.15,283.65
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,357.59,247.76
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,308.79,208.87
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,261.36,170.67
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,215.33,134.29
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,168.34,99.67
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,123.95,71.18
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,80.92,51.44
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,64.35,48.17
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,57.63,42.74
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,48.28,34.87
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,38.13,26.01
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,27.95,16.74
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,14.07,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,11.02,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,20.86,8.26
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,35.0,23.3
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,49.11,35.87
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,58.11,43.85
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,67.1,51.56
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,74.02,57.28
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,102.1,65.38
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,143.97,88.28
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,187.72,117.94
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,232.15,152.08
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,278.44,189.05
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,323.47,225.46
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,369.66,262.52
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,413.23,297.22
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,457.85,331.83
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,497.25,361.96
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,535.6,390.6
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,570.21,416.65
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,602.86,440.8
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,631.23,460.72
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,657.17,478.56
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,678.95,493.03
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,688.52,499.15
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,711.24,513.7
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,721.47,519.76
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,728.11,524.33
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,731.89,526.9
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,730.86,526.29
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,727.09,523.77
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,718.51,517.82
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,706.91,509.76
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,690.49,498.25
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,671.29,484.7
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,647.81,468.05
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,621.79,449.38
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,540.21,390.09
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,462.47,333.75
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,485.13,350.81
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,485.21,349.53
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,409.42,294.34
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,347.23,250.37
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,338.4,239.62
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,309.43,211.14
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,263.09,174.11
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,218.93,139.58
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,173.8,106.5
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,131.66,79.33
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,88.42,57.91
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,71.33,53.96
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,62.89,47.02
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,54.34,39.74
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,42.44,29.43
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,30.37,18.57
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,15.53,0.0
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,11.02,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,20.9,7.97
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,33.83,22.29
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,46.63,33.76
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,53.83,40.22
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,61.09,46.48
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,65.91,50.46
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,74.97,55.18
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,66.14,47.69
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,56.05,39.27
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,142.58,103.29
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,236.96,172.61
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,280.09,204.01
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,327.5,238.99
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,348.98,256.72
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,363.13,268.25
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,393.32,290.23
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,423.43,311.79
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,511.37,376.29
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,598.67,440.26
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,626.03,459.45
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,650.7,476.51
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,671.12,491.19
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,688.68,503.65
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,635.51,460.83
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,547.7,393.75
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,593.55,427.13
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,635.5,457.12
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,684.61,493.49
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,725.15,523.44
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,633.64,455.59
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,527.09,377.1
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,494.85,354.73
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,462.76,332.13
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,556.97,402.23
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,620.7,448.62
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,590.09,426.03
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,557.36,401.91
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,521.44,375.81
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,483.97,347.91
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,442.88,316.02
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,401.0,282.9
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,353.87,245.94
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,309.09,210.1
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,261.93,172.12
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,215.96,135.71
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,170.09,101.88
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,126.95,73.96
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,84.96,53.96
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,66.96,50.14
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,57.43,42.29
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,50.02,35.99
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,39.93,27.23
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,29.85,18.04
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,15.22,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,9.44,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,18.0,5.71
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,34.21,22.52
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,50.06,36.63
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,64.12,48.93
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,77.05,59.99
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,86.88,68.15
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,110.36,76.77
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,145.65,98.16
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,184.83,125.54
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,225.86,156.42
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,269.31,190.05
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,302.21,218.12
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,331.47,242.46
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,357.66,263.23
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,380.0,280.3
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,452.13,332.61
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,536.1,394.15
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,571.11,419.77
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,604.19,443.51
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,633.49,464.23
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,653.59,478.28
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,674.44,493.23
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,692.44,505.96
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,705.02,513.58
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,725.73,526.28
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,732.51,529.65
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,736.38,531.0
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,725.04,522.61
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,723.51,520.52
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,715.42,514.87
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,704.36,507.13
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,673.98,482.89
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,630.95,450.49
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,638.21,457.98
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,624.68,450.45
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,598.01,430.62
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,564.49,405.85
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,527.66,379.13
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,489.37,350.7
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,447.98,318.74
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,403.64,284.02
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,340.26,238.46
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,289.79,203.74
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,260.08,176.0
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,217.34,137.35
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,173.51,105.13
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,131.73,78.0
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,88.22,56.4
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,69.66,52.36
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,61.45,45.63
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,53.16,38.59
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,42.17,29.07
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,31.04,18.98
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,15.87,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,10.62,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,20.16,6.67
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,33.41,21.82
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,46.56,33.68
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,53.78,40.17
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,61.09,46.46
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,74.26,57.62
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,104.55,70.15
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,145.51,97.11
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,183.37,126.05
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,222.04,149.12
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,278.35,188.42
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,323.86,228.92
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,355.28,257.03
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,383.96,281.23
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,400.26,294.72
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,429.07,315.9
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,456.2,335.27
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,500.43,366.87
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,551.84,403.14
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,609.15,445.06
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,661.36,483.51
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,682.58,498.62
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,700.8,511.58
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,713.27,519.27
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,722.39,524.53
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,705.25,508.58
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,669.18,479.93
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,707.34,509.26
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,727.41,525.95
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,719.72,520.44
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,708.95,512.89
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,692.98,500.77
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,673.99,486.47
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,651.15,470.21
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,625.58,451.79
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,594.55,429.32
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,561.56,405.06
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,528.41,380.93
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,490.44,352.69
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,448.63,320.23
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,405.86,286.33
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,360.57,250.49
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,315.18,213.92
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,264.24,172.79
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,217.55,135.5
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,170.18,100.11
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,125.21,70.56
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,81.94,49.96
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,62.32,46.3
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,55.87,41.1
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,47.03,33.67
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,37.81,25.61
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,28.64,17.16
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,14.43,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,10.62,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,20.12,6.19
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,33.03,21.46
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,45.84,33.05
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,52.78,39.3
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,59.84,45.4
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,67.72,51.99
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,96.76,59.65
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,137.87,81.29
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,183.54,112.61
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,229.75,148.71
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,277.53,187.55
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,326.96,227.68
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,373.52,265.19
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,417.97,301.64
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,461.78,336.9
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,502.01,368.19
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,540.84,397.69
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,572.7,421.44
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,604.99,444.86
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,633.14,464.81
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,658.67,482.48
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,680.05,497.95
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,698.54,511.2
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,712.3,519.93
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,722.99,526.4
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,729.25,530.81
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,732.68,533.21
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,731.68,531.37
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,728.05,527.66
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,720.13,522.09
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,709.2,514.36
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,693.52,502.48
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,674.91,488.46
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,652.06,473.2
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,626.5,455.69
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,600.63,436.44
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,567.62,411.87
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,530.92,384.24
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,492.61,354.85
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,450.87,322.37
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,408.53,288.79
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,360.68,251.09
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,315.08,214.45
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,267.82,176.68
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,222.14,140.68
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,175.34,105.76
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,131.28,76.63
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,89.27,56.04
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,66.73,49.95
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,59.06,43.74
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.33,37.24
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,40.95,28.19
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,30.48,18.6
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,15.55,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,9.83,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,18.73,4.89
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,33.4,21.67
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,47.78,34.5
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,56.05,41.88
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,63.11,47.97
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,68.4,52.34
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,99.19,61.63
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,138.38,81.54
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,183.26,111.73
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,230.15,148.26
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,278.63,187.5
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,327.66,227.48
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,374.33,265.44
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,394.7,286.5
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,391.15,286.83
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,421.55,309.01
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,451.01,329.97
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,530.05,387.69
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,608.75,445.31
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,637.01,465.02
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,662.64,482.63
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,684.18,498.08
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,702.76,511.28
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,715.62,519.18
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,725.08,524.6
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,731.05,528.79
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,734.17,530.97
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,732.46,528.81
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,728.1,524.8
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,720.23,519.48
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,709.35,512.01
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,693.11,500.84
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,674.07,487.57
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,651.13,471.29
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,625.53,452.87
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,600.95,434.72
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,568.41,410.68
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,499.75,360.85
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,434.16,313.76
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,397.66,286.83
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,361.28,259.56
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,320.79,229.62
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,281.86,200.57
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,261.78,178.78
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,221.66,139.85
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,174.62,104.56
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,130.18,75.0
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,86.84,53.24
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,64.41,48.03
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,57.66,42.58
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.25,34.68
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,38.11,25.84
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,27.94,16.56
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,14.06,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,10.23,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,19.38,4.68
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,32.61,20.99
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,45.81,32.84
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,53.37,39.61
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,61.0,46.18
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,69.85,53.56
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,99.65,61.8
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,144.43,95.99
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,168.98,121.57
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,211.28,143.43
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,279.72,188.37
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,329.18,228.46
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,376.22,266.49
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,420.76,302.2
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,464.63,336.53
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,505.38,367.75
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,542.83,395.84
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,577.6,421.13
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,610.2,444.3
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,638.95,464.36
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,665.18,482.24
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,686.82,497.48
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,705.49,510.47
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,719.39,519.07
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,730.09,525.37
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,663.78,474.98
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,564.4,401.71
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,665.98,476.27
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,735.55,527.25
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,727.48,521.45
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,716.33,513.86
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,700.72,503.24
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,682.12,490.45
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,658.86,474.2
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,632.84,455.74
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,602.21,433.8
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,573.2,412.43
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,536.42,385.94
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,497.93,357.47
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,455.63,324.89
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,412.65,291.07
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,367.29,255.31
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,318.79,216.58
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,270.81,177.83
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,224.22,140.75
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,176.95,105.4
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,132.27,75.71
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,88.77,53.98
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,65.9,49.04
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,56.75,41.63
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,49.59,35.63
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,39.44,26.81
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,29.29,17.52
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,14.77,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,9.83,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,18.66,3.67
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,32.21,20.61
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,45.72,32.75
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,49.69,36.5
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,55.73,41.73
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,65.87,50.2
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,98.55,62.57
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,140.09,84.55
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,187.51,115.77
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,228.79,155.78
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,250.3,179.71
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,303.55,214.57
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,377.94,267.42
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,408.04,294.26
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,419.2,304.93
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,478.49,347.72
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,544.22,395.37
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,579.94,420.94
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,608.91,441.36
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,549.83,397.07
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,452.35,324.55
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,584.23,421.42
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,701.29,505.62
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,713.41,512.27
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,722.1,517.04
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,683.52,486.66
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,623.82,442.13
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,684.16,486.59
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,724.28,516.55
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,658.84,467.49
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,568.88,402.26
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,635.93,452.49
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,679.99,485.56
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,656.08,468.64
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,629.62,450.06
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,599.77,428.96
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,567.75,405.9
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,531.24,379.93
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,493.23,352.2
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,450.1,319.57
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,407.85,286.93
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,337.93,237.5
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,283.0,200.46
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,239.9,168.87
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,200.58,140.45
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,177.65,117.11
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,137.09,82.49
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,96.22,61.14
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,73.05,54.91
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,64.34,47.91
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,55.52,40.52
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,43.06,29.77
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,30.25,18.24
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,15.47,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.13,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.27,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,3.79,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,5.31,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,55.78,41.91
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,101.8,75.74
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,92.52,68.1
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,78.47,57.35
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,111.67,83.0
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,145.56,108.76
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,219.13,162.13
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,301.39,221.97
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,278.78,206.27
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,244.18,180.8
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,323.99,239.1
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,406.38,298.21
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,429.0,314.22
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,450.84,329.68
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,517.44,377.2
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,588.35,426.95
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,560.25,404.97
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,526.28,378.98
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,593.98,426.79
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,661.44,473.28
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,636.07,454.75
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,611.13,436.75
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,679.06,487.64
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,728.46,525.15
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,720.73,519.54
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,710.13,512.18
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,693.45,499.46
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,674.22,484.94
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,651.4,468.93
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,626.16,451.0
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,597.48,430.36
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,564.55,406.47
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,528.49,380.76
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,491.23,353.55
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,422.0,303.33
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,362.4,260.66
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,347.85,247.35
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,318.55,221.28
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,273.69,186.55
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,232.47,155.28
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,189.9,124.23
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,150.86,98.1
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,114.82,78.53
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,93.56,72.05
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,79.71,60.84
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,65.54,49.0
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,47.54,33.57
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,29.27,17.53
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,15.12,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,7.08,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,13.74,0.05
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,32.95,21.14
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,51.35,37.56
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,65.73,50.2
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,79.77,62.25
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,90.74,71.41
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,119.37,82.05
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,153.55,100.86
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,194.44,128.47
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,237.12,161.09
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,282.36,196.86
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,329.05,233.99
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,374.52,270.15
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,417.78,304.49
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,461.08,338.19
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,501.16,368.87
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,540.75,398.56
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,576.17,424.53
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,609.94,448.74
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,639.79,469.85
