Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,663.57,486.42
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,685.88,502.47
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,705.57,516.51
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,719.07,524.93
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,729.6,531.17
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,736.49,535.85
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,740.7,538.62
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,739.47,536.61
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,735.71,532.83
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,728.17,527.38
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,717.82,519.94
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,701.85,508.7
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,688.47,498.99
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,664.33,481.84
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,637.78,462.81
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,608.32,441.53
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,576.32,418.04
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,539.15,391.17
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,500.68,362.71
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,458.66,330.35
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,416.57,297.38
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,371.63,262.36
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,327.25,227.22
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,280.91,190.46
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,233.53,153.49
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,188.45,120.06
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,146.72,91.88
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,106.81,70.13
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,82.7,63.15
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,72.69,55.05
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,61.53,45.68
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,46.8,32.95
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,31.87,19.54
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,16.47,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,9.05,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,17.26,0.64
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,32.0,20.35
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,46.77,33.7
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,54.78,40.94
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,62.72,47.83
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,82.16,64.2
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,108.6,79.47
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,136.68,98.79
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,167.08,120.67
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,187.54,137.46
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,203.71,150.76
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,232.05,171.89
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,261.32,193.54
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,355.27,259.53
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,468.79,341.46
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,509.16,372.28
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,548.31,401.62
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,584.09,427.82
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,612.78,448.49
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,641.77,468.84
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,668.35,487.06
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,612.56,444.16
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,518.83,373.87
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,639.27,462.85
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,736.71,533.93
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,683.53,491.97
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,609.18,435.68
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,686.15,493.3
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,743.41,536.19
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,735.25,530.26
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,723.96,522.4
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,708.15,511.5
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,689.3,498.35
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,665.75,481.61
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,639.41,462.67
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,608.91,440.58
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,576.21,416.5
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,539.7,389.95
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,501.43,361.42
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,459.93,329.18
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,416.6,294.95
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,370.51,258.54
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,324.34,221.38
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,273.15,180.13
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,226.62,142.94
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,178.92,107.04
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,133.74,76.36
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,89.86,53.26
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,62.98,46.85
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,56.57,41.58
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,47.56,33.92
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,37.7,25.34
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,27.86,16.25
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.03,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,8.65,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,16.54,0.0
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,29.49,18.16
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,42.41,29.89
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,49.09,35.95
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,58.14,43.76
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,63.63,48.33
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,96.12,57.53
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,137.63,79.61
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,184.11,111.44
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,231.6,148.64
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,283.87,190.86
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,330.73,229.28
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,378.42,268.02
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,423.55,304.31
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,467.91,339.16
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,508.21,370.32
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,547.58,400.04
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,582.62,426.76
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,615.48,451.42
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,644.64,472.08
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,671.19,490.49
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,693.29,506.36
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,712.4,519.95
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,723.2,526.34
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,729.78,529.72
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,735.81,533.98
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,739.05,536.25
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,738.17,534.65
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,734.68,531.21
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,727.38,525.93
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,717.13,518.55
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,701.43,507.5
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,682.84,494.33
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,668.01,484.27
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,641.98,466.37
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,609.67,442.77
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,575.98,417.84
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,539.63,390.61
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,501.78,361.77
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,459.31,329.1
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,416.96,295.9
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,371.19,260.25
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,325.74,224.23
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,278.88,187.12
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,233.8,151.7
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,187.88,117.22
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,142.06,85.7
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,99.72,62.26
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,72.0,54.05
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,63.53,47.23
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,54.97,40.04
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,42.74,29.46
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,30.21,18.05
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,15.43,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,8.26,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,15.89,0.0
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,26.93,16.12
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,38.06,26.37
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,47.58,34.82
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,54.76,41.08
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,59.72,45.23
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,93.71,54.64
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,144.88,94.0
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,174.8,123.79
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,212.84,151.36
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,255.32,182.91
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,270.95,197.72
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,279.63,206.11
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,366.2,266.51
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,472.76,342.91
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,513.82,373.93
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,553.28,403.16
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,585.66,427.51
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,618.91,451.88
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,647.34,471.56
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,673.08,488.94
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,694.23,503.9
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,712.44,516.65
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,726.56,525.41
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,737.65,531.97
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,744.26,536.5
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,747.98,539.03
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,746.39,536.8
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,742.1,532.72
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,734.25,527.33
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,723.4,519.85
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,707.43,508.78
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,688.57,495.62
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,665.8,479.65
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,640.32,461.55
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,614.88,443.15
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,581.25,418.78
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,544.51,392.57
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,506.11,364.44
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,464.35,332.43
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,421.87,299.18
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,373.59,261.61
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,327.33,224.75
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,279.25,186.05
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,232.75,148.95
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,185.32,113.07
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,140.68,82.42
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,97.42,59.09
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,66.69,49.89
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,59.01,43.58
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,51.28,36.99
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,40.18,27.35
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,28.97,17.02
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,14.75,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,7.47,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,14.46,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,31.07,19.38
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,47.54,34.28
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,58.71,44.22
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,69.24,53.33
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,77.41,60.16
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,109.66,70.97
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,149.6,93.87
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,194.16,124.98
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,242.43,162.28
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,289.87,200.02
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,335.76,236.77
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,381.88,273.08
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,426.12,307.69
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,470.31,341.46
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,510.46,371.56
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,549.32,399.97
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,584.87,426.06
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,618.75,450.44
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,647.7,470.03
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,674.17,487.48
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,696.92,501.97
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,710.92,510.42
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,724.02,517.95
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,734.21,523.37
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,740.84,527.64
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,744.79,530.08
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,751.75,533.07
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,747.54,528.84
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,738.84,523.04
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,727.28,515.3
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,710.77,504.19
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,691.57,491.18
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,667.62,475.0
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,641.31,456.96
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,610.71,435.75
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,578.06,412.69
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,541.61,387.31
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,503.93,360.39
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,462.56,329.47
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,420.65,297.49
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,375.5,263.17
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,330.98,228.7
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,281.08,189.77
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,236.42,155.03
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,191.26,121.6
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,149.46,93.12
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,109.31,70.44
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,81.97,61.94
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,71.61,53.63
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,60.14,44.08
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,45.06,31.17
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,29.85,17.55
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,15.38,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,4.33,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,8.36,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,21.61,11.72
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,34.39,23.26
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,50.05,36.9
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,65.58,50.23
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,81.07,63.23
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,97.17,72.24
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,131.21,93.31
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,180.58,125.66
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,221.4,154.8
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,270.84,191.49
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,312.96,223.62
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,357.29,257.08
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,412.99,297.6
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,475.63,343.43
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,517.26,374.46
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,557.62,403.76
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,593.88,429.39
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,623.07,449.59
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,652.4,469.47
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,679.21,487.18
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,701.3,502.61
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,720.46,515.9
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,731.95,522.62
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,751.71,534.37
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,758.72,539.2
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,762.71,542.06
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,761.57,540.58
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,757.51,537.13
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,749.3,532.03
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,738.02,524.81
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,720.88,513.72
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,700.86,500.51
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,677.26,484.5
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,651.03,466.4
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,620.4,445.01
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,587.21,421.36
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,550.27,395.22
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,511.72,367.2
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,441.22,315.92
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,375.77,269.11
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,362.57,256.13
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,330.84,227.01
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,282.48,188.23
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,235.62,150.95
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,187.87,114.87
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,142.99,83.87
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,99.42,59.7
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,66.05,49.14
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,58.02,42.56
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,49.93,35.69
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,38.83,26.09
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,27.69,15.8
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,14.04,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,7.47,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,14.44,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,28.91,17.47
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,43.54,30.88
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,52.43,38.89
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,61.34,46.63
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,68.5,52.63
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,106.03,65.94
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,146.82,88.8
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,192.8,120.84
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,233.53,159.52
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,257.28,184.23
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,312.45,221.28
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,384.35,272.22
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,431.57,308.97
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,475.95,342.84
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,516.98,373.5
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,556.7,402.41
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,592.86,428.11
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,627.01,451.81
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,656.55,471.86
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,675.91,484.85
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,697.24,499.8
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,715.69,512.61
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,732.26,523.4
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,746.07,532.21
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,712.1,505.3
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,653.59,462.22
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,714.01,506.64
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,750.95,534.67
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,742.9,529.18
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,731.78,521.83
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,644.35,458.52
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,544.44,386.36
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,525.73,374.22
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,506.01,360.93
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,561.06,402.09
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,584.15,419.42
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,550.46,395.2
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,511.28,366.74
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,468.73,334.37
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,425.35,300.64
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,378.84,264.46
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,332.27,227.45
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,280.99,186.34
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,233.89,148.64
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,185.22,111.54
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,139.14,79.41
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,94.68,54.72
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,62.32,46.07
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,55.5,40.48
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,46.15,32.56
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,36.24,23.96
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,26.37,14.71
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.28,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,7.08,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,13.63,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,26.95,15.74
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,40.19,27.94
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,48.51,35.41
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,56.87,42.65
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,65.28,49.81
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,100.44,60.69
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,141.89,84.08
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,188.38,116.7
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,235.21,153.41
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,283.82,192.58
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,220.16,156.48
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,114.84,83.67
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,249.07,183.35
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,395.86,289.19
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,471.08,342.19
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,551.62,399.56
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,587.68,424.74
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,616.73,444.83
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,645.37,464.05
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,671.37,481.04
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,693.12,496.16
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,712.0,509.22
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,725.43,517.41
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,735.72,523.44
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,679.92,481.36
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,592.21,417.9
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,682.5,484.71
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,741.83,529.45
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,734.08,524.28
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,723.37,517.49
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,707.9,507.39
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,689.52,495.16
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,666.94,479.69
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,648.21,466.41
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,481.44,348.31
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,315.3,227.84
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,432.43,314.61
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,507.34,366.84
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,452.47,325.77
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,401.14,287.87
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,357.37,255.01
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,314.82,222.49
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,264.2,184.8
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,218.73,151.73
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,143.14,99.98
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,86.24,62.7
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,73.02,52.49
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,60.01,44.37
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,47.63,34.12
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,35.15,23.59
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,24.06,14.1
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,12.94,4.34
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,6.45,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,7.08,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,13.64,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,24.32,13.62
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,35.09,23.74
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,42.91,30.72
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,48.84,35.88
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,54.01,40.21
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,92.26,51.58
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,136.84,77.07
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,188.6,114.01
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,236.4,151.39
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,285.68,191.01
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,333.33,229.74
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,381.26,268.17
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,427.1,304.25
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,471.86,338.65
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,512.28,369.32
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,551.05,398.07
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,527.7,381.35
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,465.8,336.12
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,516.4,371.7
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,563.64,404.14
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,647.39,465.65
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,718.09,518.05
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,732.55,527.1
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,743.83,534.24
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,750.85,539.18
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,754.86,542.06
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,754.09,540.77
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,750.42,537.5
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,725.37,516.65
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,683.2,484.77
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,663.57,472.18
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,642.03,458.04
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,589.09,422.33
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,542.8,390.74
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,529.15,382.01
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,516.74,373.6
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,457.35,331.15
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,406.92,294.97
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,382.5,277.22
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,355.85,257.26
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,339.43,243.46
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,316.71,223.4
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,273.2,189.43
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,230.22,155.77
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,184.95,122.61
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,144.77,95.03
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,108.18,71.77
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,77.73,59.01
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,64.93,48.46
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,51.82,37.38
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,38.31,25.72
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,24.62,13.26
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,12.53,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,6.69,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,12.97,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,27.11,15.69
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,41.37,29.02
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,50.6,37.32
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,59.84,45.33
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,66.68,51.06
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,105.55,65.03
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,146.16,88.21
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,192.19,120.37
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,231.66,158.5
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,252.13,180.89
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,243.69,178.18
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,222.46,164.46
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,337.72,245.7
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,474.4,342.33
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,431.62,313.04
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,346.88,251.62
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,485.49,352.68
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,621.28,449.32
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,650.38,468.88
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,677.06,487.11
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,699.52,502.98
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,719.08,516.75
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,686.99,490.03
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,627.75,445.16
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,699.93,498.74
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,750.47,537.06
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,749.71,535.56
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,746.27,532.54
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,738.55,527.52
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,727.89,520.49
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,722.14,516.51
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,702.83,503.58
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,678.72,487.14
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,651.97,468.63
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,617.67,444.25
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,584.51,420.29
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,520.7,375.04
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,461.7,333.12
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,428.9,309.06
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,394.02,282.74
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,351.74,251.32
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,310.57,220.26
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,249.31,176.17
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,200.38,142.31
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,181.9,121.11
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,145.27,86.93
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,102.26,61.89
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,71.21,53.38
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,62.08,45.89
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,52.84,38.03
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,39.93,26.89
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,26.72,14.67
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,13.58,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,6.69,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,12.9,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,23.61,12.82
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,36.46,24.87
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,42.67,30.52
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,49.01,36.01
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,53.84,40.07
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,94.41,52.37
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,140.13,79.11
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,192.89,116.98
