Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,41.71,29.76
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,48.77,36.05
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,63.36,40.54
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,107.67,61.18
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,152.92,90.65
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,202.8,128.35
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,255.37,171.48
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,306.36,214.07
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,333.41,242.64
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,336.36,249.61
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,413.99,306.06
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,497.92,367.84
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,487.69,360.86
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,438.58,323.91
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,485.16,356.96
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,526.83,385.77
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,556.03,405.39
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,584.67,424.44
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,613.26,444.5
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,647.86,468.45
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,723.11,523.44
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,780.94,565.64
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,772.87,555.52
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,740.47,529.31
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,775.54,556.96
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,787.16,568.16
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,744.53,535.32
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,682.43,489.12
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,719.53,519.16
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,730.03,530.59
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,706.07,514.85
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,679.3,497.03
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,645.78,473.08
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,615.7,451.03
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,577.32,422.88
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,537.28,392.95
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,493.6,359.72
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,449.11,325.12
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,401.42,287.97
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,351.46,248.26
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,301.08,207.26
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,252.1,167.23
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,201.98,127.59
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,154.8,92.28
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,108.71,62.7
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,68.06,44.58
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,50.95,37.12
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,42.99,30.16
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,31.63,20.08
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,20.32,6.92
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,10.62,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,4.72,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,22.17,8.86
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,39.0,26.68
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,50.07,36.8
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,60.74,46.21
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,77.57,52.68
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,119.1,74.07
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,163.5,102.69
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,211.93,138.11
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,261.36,178.0
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,313.05,220.13
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,362.42,259.72
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,415.36,301.17
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,462.67,338.18
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,509.48,373.77
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,553.23,406.29
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,595.93,437.18
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,629.23,460.67
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,664.37,484.73
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,695.23,505.31
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,723.58,523.73
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,746.43,539.34
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,766.25,552.75
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,782.58,562.59
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,795.81,570.05
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,802.42,574.13
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,805.86,576.25
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,805.81,575.01
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,802.63,571.83
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,793.55,566.09
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,781.26,558.2
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,764.59,546.16
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,744.75,531.92
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,720.49,516.55
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,693.37,498.94
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,661.44,476.84
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,627.08,452.6
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,588.32,424.67
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,547.73,394.81
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,505.18,362.9
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,459.19,327.73
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,410.36,290.22
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,361.46,251.65
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,309.63,209.87
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,256.06,166.62
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,204.34,126.19
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,155.36,89.82
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,107.16,58.96
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,64.28,40.08
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,48.42,34.75
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,41.2,28.52
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.0,17.8
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,18.96,5.35
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,9.83,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,7.08,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,20.31,7.15
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,33.71,22.27
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,42.21,30.15
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,53.21,39.81
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,70.68,45.22
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,114.61,67.13
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,159.03,96.25
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,209.01,133.85
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,258.93,174.46
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,313.32,218.86
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,363.0,258.8
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,413.66,298.49
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,461.02,335.28
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,507.69,370.41
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,549.03,400.75
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,590.52,430.22
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,627.71,456.99
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,662.71,481.69
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,693.15,501.83
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,720.93,519.74
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,744.08,534.23
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,764.18,546.46
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,779.96,555.81
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,792.57,562.76
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,799.67,567.38
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,803.55,570.06
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,803.46,569.39
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,800.18,566.76
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,791.72,561.77
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,780.02,554.75
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,763.13,544.35
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,743.06,531.41
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,718.54,515.05
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,691.15,496.49
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,659.33,474.74
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,625.07,450.82
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,586.69,424.22
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,546.43,395.5
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,502.28,362.39
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,457.57,327.98
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,408.64,290.24
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,359.58,251.37
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,308.07,209.62
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,257.86,168.66
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,203.09,125.37
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,153.86,88.35
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,105.48,57.18
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,62.5,37.96
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,46.17,32.88
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,39.67,27.23
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,29.61,18.23
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.24,4.11
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.28,3.51
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,30.44,19.44
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,40.25,28.35
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,48.11,35.31
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,67.2,40.93
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,112.49,63.53
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,158.68,94.43
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,209.31,132.95
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,262.82,176.22
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,314.92,218.67
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,364.97,259.22
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,415.64,299.3
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,463.4,336.24
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,509.07,370.58
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,552.02,401.96
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,593.44,431.32
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,630.39,456.82
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,665.14,480.15
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,695.8,500.46
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,723.75,518.56
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,746.98,534.35
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,767.17,547.99
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,782.69,556.96
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,794.97,563.69
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,802.05,568.3
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,805.91,570.97
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,805.41,569.76
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,801.72,566.61
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,793.25,561.65
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,781.52,554.68
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,765.02,544.69
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,745.36,532.1
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,720.43,515.35
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,692.64,496.44
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,660.29,474.26
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,625.77,450.15
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,587.7,423.82
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,547.77,395.44
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,505.15,363.55
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,459.14,328.44
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,410.49,291.11
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,361.73,252.68
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,310.28,211.15
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,259.96,170.22
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,204.79,126.73
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,155.24,89.47
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,106.89,58.05
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,63.63,38.16
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,45.81,32.56
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,38.89,26.57
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,28.83,17.55
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,17.52,2.75
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,14.87,2.77
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,30.17,19.16
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,37.71,26.19
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,45.32,32.94
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,65.61,38.38
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,111.36,61.34
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,158.95,93.76
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,213.51,135.85
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,264.27,177.32
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,316.67,220.32
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,367.22,261.05
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,418.05,300.83
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,465.86,337.87
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,512.68,373.07
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,555.18,404.18
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,595.91,433.12
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,633.21,459.84
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,668.27,484.46
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,699.04,504.89
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,726.95,522.99
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,750.19,538.85
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,770.38,552.54
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,785.49,561.18
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,797.37,567.66
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,804.85,572.53
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,809.1,575.43
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,808.19,574.17
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,804.11,570.96
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,794.88,565.16
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,782.43,557.38
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,752.72,534.29
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,705.46,499.81
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,712.2,507.76
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,693.74,498.39
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,662.21,476.69
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,628.28,452.95
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,589.56,426.11
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,549.02,397.27
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,507.0,365.82
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,461.28,330.91
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,412.4,293.33
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,363.45,254.69
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,311.79,212.9
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,261.06,171.5
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,206.16,128.06
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,156.82,90.76
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,107.75,58.41
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,63.44,37.36
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,44.75,31.67
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,38.18,25.95
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,28.08,16.87
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,16.8,1.22
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,14.91,2.23
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,29.75,18.78
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,40.34,28.39
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,48.94,35.99
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,70.78,42.28
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,116.13,65.81
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,163.74,98.53
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,215.45,138.31
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,238.2,167.93
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,226.07,167.56
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,312.57,227.33
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,422.81,306.08
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,470.43,342.25
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,517.35,377.01
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,557.98,406.3
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,598.92,434.79
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,573.09,414.03
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,512.1,368.19
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,546.32,391.27
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,580.69,413.48
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,685.07,487.97
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,770.96,548.96
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,730.5,515.85
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,655.83,461.24
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,744.82,525.67
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,805.83,569.51
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,803.67,568.39
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,798.46,565.92
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,789.83,560.95
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,778.09,553.97
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,760.26,542.86
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,739.55,529.68
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,715.21,513.63
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,688.14,495.49
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,661.38,477.17
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,625.52,452.38
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,586.64,425.75
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,546.23,397.26
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,501.73,364.39
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,456.44,330.04
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,406.74,292.03
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,358.43,254.05
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,283.86,199.49
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,226.19,159.36
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,200.53,133.85
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,159.81,96.69
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,112.33,64.57
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,69.45,42.67
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,49.67,35.81
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.41,26.93
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,27.67,16.46
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,15.94,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,8.26,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.2,1.71
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,30.19,19.08
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,40.04,28.11
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,49.89,36.79
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,75.14,46.2
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,118.76,69.84
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,164.38,101.45
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,214.6,140.11
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,246.33,173.86
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,254.63,186.99
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,325.8,236.95
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,418.54,304.42
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,466.04,340.92
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,513.09,376.15
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,556.04,407.6
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,597.74,437.29
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,630.54,460.15
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,665.42,483.79
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,695.98,503.92
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,723.93,521.89
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,747.26,537.31
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,767.64,550.58
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,782.67,559.13
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,794.57,565.34
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,801.76,569.45
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,805.85,571.65
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,804.47,569.25
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,800.04,565.01
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,791.35,559.32
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,779.56,551.75
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,762.75,540.52
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,742.96,527.21
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,718.4,510.36
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,691.1,491.54
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,658.4,469.11
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,629.06,448.45
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,589.9,420.9
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,549.12,391.7
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,504.76,359.35
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,459.56,325.62
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,410.67,289.1
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,359.94,250.29
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,308.61,209.93
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,258.89,170.4
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,207.6,130.58
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,159.53,94.76
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,112.63,63.98
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,71.52,43.64
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,48.31,34.42
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,39.96,27.22
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,27.89,16.44
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,15.88,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,8.26,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,15.87,1.22
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,31.42,20.01
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,40.6,28.55
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,49.89,36.77
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,77.14,47.14
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,121.46,71.73
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,166.46,102.5
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,217.04,140.93
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,267.21,181.74
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,319.39,224.2
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,371.61,266.24
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,422.44,306.34
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,470.32,343.16
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,517.63,378.4
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,561.24,409.23
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,599.79,435.57
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,636.7,461.54
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,671.45,485.4
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,702.05,505.13
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,730.0,522.64
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,752.92,537.86
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,772.83,550.92
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,788.45,559.4
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,800.94,565.91
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,808.29,570.36
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,812.45,572.89
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,811.45,571.35
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,807.29,567.91
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,798.35,562.4
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,786.22,554.94
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,769.36,544.78
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,749.41,531.93
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,724.23,514.98
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,696.27,495.97
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,662.66,472.98
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,632.54,451.82
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,593.02,424.1
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,551.88,394.65
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,507.05,361.92
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,461.45,327.83
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,412.42,291.08
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,361.52,251.96
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,309.72,211.07
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,259.68,171.13
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,208.2,130.95
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,159.9,94.75
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,112.78,63.7
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,71.73,43.22
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,47.27,33.39
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,38.55,25.9
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,26.8,15.38
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,15.15,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,7.87,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,16.9,0.64
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,32.97,21.2
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,45.6,32.72
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,57.84,43.47
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,83.35,53.5
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,125.38,78.01
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,168.43,107.59
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,221.36,147.67
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,270.32,187.01
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,321.85,228.41
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,371.33,267.27
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,422.47,306.35
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,470.0,342.45
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,517.49,377.42
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,560.58,408.46
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,602.61,437.91
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,640.26,463.58
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,675.97,487.31
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,707.28,507.57
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,736.14,525.8
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,759.76,541.38
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,780.48,554.89
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,784.81,556.95
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,797.72,563.9
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,804.76,568.14
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,808.74,570.56
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,807.67,568.98
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,803.59,565.6
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,794.18,559.78
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,781.72,552.01
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,764.32,539.49
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,754.42,531.54
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,728.53,515.57
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,699.98,497.63
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,666.56,475.01
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,631.16,450.66
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,591.58,423.02
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,550.53,393.75
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,506.2,361.51
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,460.38,327.44
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,410.76,290.49
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,361.56,252.83
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,310.21,212.55
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,260.8,173.37
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,210.25,134.19
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,163.24,99.12
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,113.67,65.76
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,73.0,44.47
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.31,35.86
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.03,27.88
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,27.71,15.94
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,14.36,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,7.47,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.15,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,30.03,18.65
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,39.56,27.51
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,49.17,35.98
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,79.56,47.63
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,124.34,73.28
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,170.41,105.5
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,222.05,145.21
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,272.55,186.27
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,325.12,228.89
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,377.94,271.06
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,429.78,311.53
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,477.69,348.16
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,525.02,383.19
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,565.98,412.76
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,607.89,442.05
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,645.45,468.66
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,680.85,493.26
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,711.33,513.32
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,739.14,531.24
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,762.68,546.31
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,783.18,558.82
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,799.65,568.42
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,813.04,576.07
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,820.09,580.9
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,823.87,583.76
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,823.19,582.87
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,819.25,579.95
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,810.04,574.44
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,797.56,566.89
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,780.65,556.71
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,760.57,544.23
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,661.45,472.63
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,546.18,389.71
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,613.07,440.37
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,638.98,461.02
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,600.06,433.87
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,559.29,404.97
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,514.39,371.54
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,469.33,337.11
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,419.54,298.4
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,369.7,258.75
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,316.92,216.38
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,265.55,174.72
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,210.01,130.81
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,160.02,92.71
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,110.86,59.8
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,67.47,37.94
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,43.13,29.95
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,35.74,23.54
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.77,13.51
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,12.96,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,6.69,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,15.52,0.0
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,30.49,18.94
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,41.67,29.25
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,52.8,39.02
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,81.65,49.88
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,125.16,75.57
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,172.57,109.09
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,222.81,147.58
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,272.78,188.01
