Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,325.09,230.2
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,375.02,270.1
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,427.88,311.29
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,475.33,347.52
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,522.35,382.35
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,566.36,414.03
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,609.28,444.03
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,647.13,469.89
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,676.42,489.49
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,707.2,509.56
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,735.47,527.52
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,758.44,542.76
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,778.46,555.8
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,794.26,564.7
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,807.0,571.68
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,814.21,574.86
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,818.26,576.12
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,817.56,574.73
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,813.71,571.46
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,804.71,566.18
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,792.54,558.96
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,774.92,548.26
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,754.3,535.01
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,729.24,518.6
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,701.43,500.11
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,669.19,478.34
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,634.6,454.54
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,599.97,430.97
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,558.53,402.1
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,512.81,368.69
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,466.36,333.86
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,398.78,284.64
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,337.76,240.44
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,281.13,198.25
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,227.77,158.72
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,187.29,127.51
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,147.99,97.59
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,110.75,71.38
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,76.8,50.37
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,53.7,38.52
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,39.68,26.56
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,26.07,14.23
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,12.08,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.29,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,14.84,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,28.95,17.62
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,42.43,29.85
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,55.95,41.66
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,83.32,55.23
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,118.95,78.57
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,141.92,99.88
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,152.06,111.56
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,227.21,160.26
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,330.31,233.27
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,346.87,252.23
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,337.71,248.89
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,394.78,290.59
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,466.47,342.22
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,506.63,370.48
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,546.54,398.04
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,617.54,448.9
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,681.47,494.53
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,711.91,514.26
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,739.61,531.93
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,762.88,547.5
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,783.15,560.46
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,796.46,567.53
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,806.29,572.39
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,812.96,576.49
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,816.53,578.69
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,814.93,576.65
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,810.25,572.75
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,801.38,567.22
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,789.42,559.79
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,771.7,548.64
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,751.11,535.14
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,734.85,523.82
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,705.91,504.13
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,672.77,481.54
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,637.46,457.08
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,597.93,430.03
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,556.86,401.22
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,511.39,367.79
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,465.18,333.05
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,414.8,295.18
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,365.67,257.2
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,313.81,216.05
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,263.58,175.75
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,211.57,135.07
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,163.09,98.39
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,115.67,66.21
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,72.0,42.14
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,46.62,32.54
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,37.58,24.7
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,25.46,13.46
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,14.16,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,15.75,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,30.83,19.03
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,43.47,30.69
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,55.78,41.5
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,84.44,52.59
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,123.38,76.55
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,168.23,109.33
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,217.6,147.75
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,272.51,190.67
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,329.44,235.4
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,379.75,274.96
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,431.73,314.77
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,479.51,351.06
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,527.04,386.07
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,570.48,416.34
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,612.83,444.8
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,650.9,470.19
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,687.06,493.54
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,717.83,513.06
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,746.06,530.5
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,770.02,545.69
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,791.11,558.78
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,802.54,564.12
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,810.04,566.91
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,817.43,571.27
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,821.76,573.65
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,820.18,571.05
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,815.55,566.57
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,806.25,560.38
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,793.92,552.28
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,776.24,541.07
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,755.73,527.96
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,730.23,510.92
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,702.24,492.11
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,669.07,469.59
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,630.92,443.61
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,590.71,417.07
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,549.44,389.14
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,473.57,335.96
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,403.84,286.84
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,372.29,264.12
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,332.22,234.37
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,288.1,200.63
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,243.84,166.24
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,199.09,132.84
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,156.51,101.88
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,118.77,74.54
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,81.23,51.18
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,54.72,39.15
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,41.65,28.05
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,25.86,13.56
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.38,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.75,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.27,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,3.79,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.31,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,6.83,0.0
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,27.86,17.19
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,49.07,34.2
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,101.99,75.79
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,156.18,117.42
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,158.72,119.06
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,160.4,120.12
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,212.63,159.44
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,263.53,196.96
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,394.83,292.96
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,534.61,391.01
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,589.9,428.7
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,648.0,468.42
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,645.82,465.36
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,627.19,451.71
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,606.14,435.14
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,569.67,408.19
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,578.6,413.0
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,586.36,416.58
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,646.52,456.74
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,695.04,488.0
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,699.53,489.25
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,710.79,495.09
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,565.39,399.29
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,408.28,292.25
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,513.49,368.04
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,611.62,434.14
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,644.99,458.26
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,663.58,473.24
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,632.4,454.09
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,599.64,433.68
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,475.44,348.43
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,366.15,271.19
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,405.47,301.43
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,428.47,317.12
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,304.06,226.17
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,198.24,149.01
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,210.5,157.06
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,208.92,152.77
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,173.39,125.93
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,141.89,102.74
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,109.44,78.32
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,79.7,56.88
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,56.5,42.17
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,38.5,26.45
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,22.42,11.18
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,5.51,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,10.29,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,20.55,10.8
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,37.39,25.88
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,54.01,40.52
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,72.73,53.25
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,94.24,69.92
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,69.11,50.12
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,37.49,25.04
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,48.7,34.05
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,59.95,42.98
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,102.71,76.98
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,146.0,110.9
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,264.17,202.34
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,383.23,292.49
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,409.61,311.72
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,434.89,330.08
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,450.82,341.17
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,465.03,350.83
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,463.12,348.46
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,459.08,344.53
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,490.88,367.6
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,522.85,390.49
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,284.29,215.03
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,34.96,21.95
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,99.82,73.0
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,165.44,123.69
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,99.85,72.88
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,34.97,22.02
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,103.65,76.02
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,172.87,129.47
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,220.79,165.98
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,268.65,202.09
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,207.33,155.74
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,147.01,109.72
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,101.02,74.21
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,55.64,38.64
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,104.87,77.61
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,153.9,115.96
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,163.35,123.47
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,172.32,130.68
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,122.56,92.33
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,73.89,54.18
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,66.15,48.2
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,58.37,42.09
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,50.22,35.7
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,42.1,29.22
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,34.39,22.9
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,26.7,16.49
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,19.41,11.07
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,12.15,4.63
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,6.82,0.0
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,6.83,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,13.7,5.36
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,25.98,16.45
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,38.01,27.15
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,51.45,37.06
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,65.09,48.35
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,49.83,35.61
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,33.64,22.13
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,81.24,60.77
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,128.82,98.6
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,119.41,90.75
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,109.46,82.58
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,119.07,89.93
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,128.81,97.33
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,140.83,106.29
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,153.05,115.34
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,176.0,132.83
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,199.28,150.4
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,178.19,133.75
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,156.93,117.1
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,172.37,128.85
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,187.89,140.54
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,181.03,135.23
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,174.09,129.92
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,213.22,159.59
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,252.56,189.01
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,255.38,191.04
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,258.05,193.11
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,228.63,171.13
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,199.34,149.17
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,296.08,222.42
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,384.07,287.22
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,464.28,347.04
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,537.21,400.29
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,464.58,347.65
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,405.1,304.42
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,376.73,284.15
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,348.47,263.6
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,326.6,247.66
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,303.87,230.76
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,338.74,256.03
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,351.56,261.45
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,261.15,193.47
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,192.95,144.52
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,160.68,119.39
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,130.32,95.77
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,100.46,72.81
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,73.13,52.53
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,51.79,38.57
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,35.19,23.81
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,20.3,8.87
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,4.72,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,7.99,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,16.01,7.18
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,29.25,19.24
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,42.09,30.64
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,57.39,41.96
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,72.98,54.83
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,86.22,65.43
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,99.55,75.86
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,135.23,103.59
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,176.79,135.76
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,219.5,168.13
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,265.73,202.85
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,340.08,258.67
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,424.32,320.89
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,312.77,237.1
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,180.88,135.73
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,260.27,196.02
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,335.98,251.26
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,433.53,320.98
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,524.37,383.12
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,432.55,316.31
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,323.61,237.24
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,186.76,137.24
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,63.86,44.08
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,127.2,92.95
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,191.28,140.76
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,200.53,147.37
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,209.68,154.2
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,195.35,143.61
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,181.03,133.1
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,102.98,74.37
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,26.32,15.09
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,48.8,32.9
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,71.33,50.62
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,50.25,34.17
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,29.29,17.71
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,73.45,52.64
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,117.76,87.26
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,143.09,107.12
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,167.74,126.45
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,112.98,84.41
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,59.2,42.21
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,33.3,21.49
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,7.62,0.59
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,6.47,0.0
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,5.32,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,4.17,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.27,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,6.07,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,12.17,4.01
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,23.28,14.09
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,34.44,23.94
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,46.82,33.01
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,59.33,43.23
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,79.7,59.62
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,100.35,75.92
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,134.9,102.58
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,175.36,133.77
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,223.64,170.24
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,282.63,214.56
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,336.36,254.87
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,394.91,298.47
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,368.99,278.04
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,326.4,244.94
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,367.36,275.2
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,409.71,305.89
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,448.68,333.63
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,477.51,353.94
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,424.79,315.08
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,381.09,282.56
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,388.94,287.66
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,396.49,292.35
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,458.02,337.19
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,532.49,390.07
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,599.74,438.77
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,677.18,493.4
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,475.71,351.03
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,265.02,195.98
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,351.65,261.1
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,425.89,315.23
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,465.04,344.1
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,489.22,362.2
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,468.18,347.48
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,446.31,332.23
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,360.95,270.33
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,272.72,205.21
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,316.73,239.25
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,344.05,259.37
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,308.99,232.95
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,274.06,206.3
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,219.19,164.68
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,167.71,125.92
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,140.89,104.97
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,114.77,84.39
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,89.93,65.12
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,66.86,47.59
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,47.51,34.64
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,31.8,20.74
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,18.15,6.02
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,3.93,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,8.26,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,16.02,6.98
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,30.55,20.22
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,44.75,32.76
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,61.27,44.92
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,78.17,58.77
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,80.2,60.21
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,81.75,61.17
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,104.8,79.39
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,128.38,97.77
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,150.82,114.81
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,174.03,132.26
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,195.37,148.34
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,217.15,164.63
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,282.92,213.79
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,345.29,259.21
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,322.71,241.6
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,297.88,222.55
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,328.81,245.1
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,360.22,267.52
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,487.33,359.8
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,618.16,450.24
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,578.06,419.45
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,547.18,396.11
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,574.38,415.13
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,600.79,432.98
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,608.38,438.19
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,614.63,442.68
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,652.36,469.4
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,675.0,485.73
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,479.13,350.36
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,277.66,204.54
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,254.27,188.46
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,231.08,171.6
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,285.37,212.61
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,329.05,245.08
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,377.58,282.19
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,409.22,306.39
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,286.27,215.68
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,162.05,121.89
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,263.37,198.97
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,332.95,247.17
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,258.72,191.05
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,198.37,146.55
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,164.33,119.76
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,131.32,93.69
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,99.96,69.74
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,71.09,48.96
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,47.56,34.64
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,31.85,20.71
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,16.46,4.11
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,13.77,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,26.03,14.6
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,38.29,26.57
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,55.45,36.73
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,92.17,58.92
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,125.41,84.13
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,174.1,117.96
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,238.85,166.45
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,265.81,194.35
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,274.63,205.81
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,311.79,234.97
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,348.49,263.03
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,438.13,330.56
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,541.11,407.73
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,513.18,385.45
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,446.11,333.59
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,577.12,432.08
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,703.22,524.31
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,735.3,545.01
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,765.0,564.27
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,777.79,572.75
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,797.78,585.43
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,821.47,600.79
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,829.75,605.86
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,837.06,610.22
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,841.23,612.57
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,838.89,610.72
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,833.41,606.94
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,823.51,600.34
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,810.54,591.55
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,790.99,578.5
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,768.68,563.52
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,650.23,477.84
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,516.57,380.31
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,602.54,446.25
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,647.55,480.86
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,606.68,450.9
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,564.48,419.91
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,430.91,321.66
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,307.72,230.37
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,217.09,163.14
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,137.4,103.0
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,149.46,112.34
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,154.81,115.86
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,130.16,96.81
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,106.43,78.39
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,83.49,60.6
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,62.25,44.14
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,44.04,31.35
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,27.64,16.97
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,14.13,1.68
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,7.87,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,15.25,6.11
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,29.81,19.44
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,44.07,30.41
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,61.46,44.82
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,79.43,59.45
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,82.8,62.05
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,85.58,64.05
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,113.94,86.36
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,143.4,109.3
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,150.4,114.28
