Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,224.86,172.4
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,267.24,204.83
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,312.43,238.96
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,396.83,303.05
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,482.4,367.19
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,531.13,401.78
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,569.4,428.45
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,608.11,456.02
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,646.55,483.06
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,671.07,498.69
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,693.35,512.62
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,681.13,502.7
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,678.27,499.15
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,657.22,482.26
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,618.38,453.31
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,670.37,490.4
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,706.14,515.82
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,714.21,522.0
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,720.21,526.96
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,744.07,544.0
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,752.85,550.88
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,712.49,522.76
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,660.17,486.61
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,634.98,469.26
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,608.75,450.93
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,580.21,431.31
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,550.2,410.4
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,502.79,376.94
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,456.74,344.0
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,444.64,335.6
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,434.57,327.53
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,395.26,297.3
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,353.01,263.86
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,301.68,222.62
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,252.75,182.76
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,202.03,142.11
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,155.73,105.32
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,109.93,70.88
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,70.14,43.31
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,36.82,24.8
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,20.91,8.46
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,11.02,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,9.83,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,18.82,5.47
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,32.82,21.67
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,68.59,41.16
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,108.93,68.29
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,157.44,104.79
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,206.79,144.1
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,267.07,192.71
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,319.65,235.82
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,375.04,280.3
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,428.41,321.73
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,483.67,363.34
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,533.93,401.41
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,584.04,438.43
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,627.73,469.4
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,671.63,499.75
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,710.79,526.92
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,747.98,552.29
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,704.26,516.25
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,630.82,459.87
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,751.18,547.77
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,853.72,619.52
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,865.28,626.23
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,873.15,631.33
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,879.52,635.27
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,882.65,637.2
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,879.86,634.44
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,873.81,629.7
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,862.36,622.53
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,847.78,613.42
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,827.2,600.44
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,803.78,585.42
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,775.14,567.34
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,744.01,547.32
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,707.73,522.4
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,669.44,495.74
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,629.06,467.04
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,584.59,434.97
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,535.34,398.82
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,485.92,361.7
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,432.21,320.95
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,379.68,280.05
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,324.37,235.82
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,271.65,192.92
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,212.48,145.64
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,162.95,106.32
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,113.73,69.56
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,72.17,41.73
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,34.8,22.93
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,20.32,7.01
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,10.62,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,9.44,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.13,4.44
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,32.38,21.26
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,69.55,40.76
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,111.1,68.96
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,160.76,106.64
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,214.67,149.89
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,270.17,194.67
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,323.6,238.26
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,379.89,283.18
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,432.16,323.49
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,485.11,362.94
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,535.15,400.5
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,585.14,437.11
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,630.5,468.91
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,671.97,497.35
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,630.06,464.27
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,558.42,409.93
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,589.72,431.91
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,620.6,452.84
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,742.89,541.27
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,853.22,618.06
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,867.86,625.42
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,879.27,631.51
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,885.61,635.36
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,888.68,637.24
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,884.94,634.84
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,877.95,630.51
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,866.41,623.34
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,851.72,614.23
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,830.25,601.07
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,806.02,585.85
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,702.89,512.26
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,592.32,432.81
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,630.85,462.92
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,651.02,478.94
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,554.28,410.33
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,461.23,343.59
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,471.82,352.05
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,462.1,344.38
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,400.67,298.54
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,342.56,254.48
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,291.56,214.64
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,239.83,174.07
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,191.62,136.19
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,147.74,101.88
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,104.86,69.53
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,67.97,43.21
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,35.78,23.62
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,17.45,4.05
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,9.05,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,8.26,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,15.9,2.57
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,34.74,23.15
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,68.53,43.61
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,96.63,65.88
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,120.44,86.24
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,167.17,122.5
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,218.35,162.7
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,206.33,156.96
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,178.42,136.7
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,165.8,126.48
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,145.23,109.81
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,252.47,192.46
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,372.86,281.83
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,458.54,343.6
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,540.23,401.1
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,636.58,469.58
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,734.31,537.02
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,765.46,555.21
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,794.26,572.06
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,817.85,586.98
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,838.8,600.13
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,791.07,565.28
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,726.08,519.45
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,804.66,575.17
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,870.02,620.41
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,777.73,554.84
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,673.82,481.7
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,655.09,470.27
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,635.27,457.35
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,606.36,438.18
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,562.49,408.83
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,550.68,402.75
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,550.69,404.39
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,492.56,363.92
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,449.16,333.45
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,531.88,396.15
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,576.87,429.58
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,517.55,386.14
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,455.55,340.57
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,412.94,308.41
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,368.74,273.83
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,314.53,230.69
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,263.03,188.96
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,209.0,145.77
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,160.22,107.07
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,111.6,70.51
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,70.79,42.4
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,34.21,22.32
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,17.35,2.42
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,9.05,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,9.05,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,17.34,2.53
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,34.92,20.7
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,71.94,43.75
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,113.02,72.6
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,162.27,110.29
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,211.25,149.79
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,265.82,194.14
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,318.32,236.86
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,379.37,285.12
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,432.06,326.0
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,486.46,366.98
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,536.39,404.14
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,586.35,440.29
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,631.37,471.3
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,675.42,500.77
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,621.37,458.7
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,527.58,388.61
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,453.18,333.88
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,357.48,262.79
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,501.52,367.82
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,649.94,470.33
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,646.39,465.03
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,624.93,449.17
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,602.96,433.65
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,579.61,417.14
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,587.91,423.54
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,595.05,428.98
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,579.84,418.88
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,563.81,408.35
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,606.62,439.59
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,630.29,457.41
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,691.89,503.4
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,733.81,535.18
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,697.51,510.96
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,659.52,485.66
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,615.11,455.97
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,570.04,425.03
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,454.7,340.91
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,342.23,257.67
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,275.64,208.33
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,209.22,158.35
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,180.11,135.92
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,152.15,114.04
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,166.18,120.4
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,157.95,107.13
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,110.01,70.93
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,68.42,41.71
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,34.05,19.95
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,15.86,0.0
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,8.26,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,8.26,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,15.89,1.01
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,35.6,21.03
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,70.63,43.94
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,110.3,72.29
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,161.57,111.75
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,210.02,150.63
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,263.8,194.0
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,275.67,207.4
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,281.86,214.45
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,320.67,244.32
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,359.68,273.55
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,463.82,351.29
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,579.57,435.48
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,625.23,466.86
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,670.34,497.48
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,709.45,524.06
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,746.97,549.11
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,779.14,569.38
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,809.19,587.94
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,732.05,530.99
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,634.32,459.56
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,766.08,555.46
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,880.17,635.03
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,886.17,638.18
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,888.98,640.26
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,886.87,637.98
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,881.48,633.72
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,767.63,554.02
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,636.5,460.25
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,642.39,466.34
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,645.47,469.67
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,711.42,520.58
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,748.97,551.33
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,712.98,526.3
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,671.29,497.54
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,576.22,429.75
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,485.27,363.86
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,378.38,285.08
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,266.15,200.95
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,278.7,211.13
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,282.12,212.99
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,241.51,181.0
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,202.53,149.97
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,158.51,115.12
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,122.45,86.48
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,87.5,59.48
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,56.92,36.66
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,31.12,18.07
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,13.62,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.08,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,8.65,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,16.67,0.32
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,33.96,17.89
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,76.1,42.72
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,120.61,73.82
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,174.16,115.31
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,174.04,125.95
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,144.64,109.89
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,172.64,131.96
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,201.54,154.28
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,217.22,166.04
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,231.7,176.56
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,285.93,217.39
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,354.7,268.24
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,404.06,303.89
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,455.87,340.81
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,491.75,366.18
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,528.0,391.62
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,610.94,451.3
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,697.04,511.8
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,794.11,582.27
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,867.43,632.94
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,880.32,639.52
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,889.78,644.36
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,895.01,647.85
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,896.92,649.3
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,856.08,620.9
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,783.61,568.18
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,676.38,493.34
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,569.35,416.92
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,361.39,268.39
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,139.24,101.66
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,130.95,95.91
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,122.76,89.93
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,180.08,134.23
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,237.59,178.13
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,271.16,204.04
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,291.41,219.8
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,304.46,230.24
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,302.89,229.39
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,310.56,235.39
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,300.47,226.75
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,257.99,192.79
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,216.27,158.9
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,198.15,139.9
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,166.29,108.68
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,114.33,69.24
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,68.85,37.93
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,30.76,16.19
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,15.11,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,7.87,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,8.65,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,16.58,0.0
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,36.21,19.66
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,75.42,43.71
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,118.17,73.99
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,173.83,117.32
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,226.33,160.19
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,285.06,208.39
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,238.07,179.83
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,150.94,114.99
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,229.5,175.86
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,319.97,244.6
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,335.62,255.35
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,348.65,263.93
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,525.11,397.73
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,696.63,523.0
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,735.01,548.98
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,771.19,572.84
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,802.73,592.29
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,831.67,609.87
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,733.37,537.86
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,574.16,420.12
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,640.93,468.34
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,691.48,504.01
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,722.05,525.96
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,765.52,556.33
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,848.82,618.01
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,897.32,651.94
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,850.7,619.43
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,775.49,564.52
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,641.59,470.76
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,512.44,377.59
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,383.99,285.21
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,262.27,194.87
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,445.03,334.25
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,584.23,436.3
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,541.61,406.04
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,488.1,368.29
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,467.8,353.53
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,433.01,327.47
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,373.14,282.32
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,309.58,233.74
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,263.62,197.2
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,220.12,162.09
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,174.5,125.67
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,133.0,92.64
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,92.86,61.84
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,57.79,36.17
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,30.12,16.57
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,12.12,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,6.29,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,8.65,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,16.52,0.0
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,37.13,20.86
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,74.93,45.88
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,116.59,75.73
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,167.66,115.05
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,218.12,155.92
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,274.69,201.92
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,333.59,249.62
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,391.18,295.41
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,444.76,337.33
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,500.12,379.57
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,490.02,371.84
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,456.17,345.38
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,571.09,431.25
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,693.85,519.98
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,729.19,544.19
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,766.07,569.5
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,690.97,510.58
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,568.67,418.42
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,733.76,539.67
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,871.9,636.13
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,785.48,571.19
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,670.66,485.95
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,621.55,451.77
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,587.93,427.42
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,620.4,451.27
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,668.27,484.9
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,669.75,486.22
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,669.33,486.53
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,765.87,558.67
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,831.42,606.78
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,800.94,586.45
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,767.9,564.94
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,727.13,536.82
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,685.08,507.45
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,642.46,478.33
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,596.06,445.88
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,544.36,407.94
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,492.82,369.24
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,437.24,327.06
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,383.13,284.89
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,325.12,238.48
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,270.74,194.24
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,209.67,145.38
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,159.31,105.2
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,108.19,66.93
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,66.95,38.68
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,30.35,15.55
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,13.38,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,7.87,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,15.09,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,38.07,21.97
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,74.56,47.18
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,114.96,76.36
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,169.01,118.06
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,220.8,159.07
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,281.18,207.43
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,340.67,256.01
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,399.07,302.95
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,456.51,347.63
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,517.04,393.53
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,568.43,431.47
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,619.74,468.32
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,665.54,500.48
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,712.94,532.94
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,752.77,560.42
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,790.57,586.1
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,823.26,605.96
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,853.44,623.97
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,877.68,639.21
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,898.84,652.47
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,899.56,651.06
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,910.54,656.63
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,915.55,659.36
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,917.24,660.07
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,912.85,657.28
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,919.8,662.05
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,906.22,653.17
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,889.35,642.39
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,866.39,627.99
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,840.51,611.72
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,809.6,591.82
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,776.15,569.86
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,737.48,543.79
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,696.82,515.93
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,650.71,483.54
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,605.16,450.85
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,552.33,412.27
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,499.78,373.01
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,443.58,330.55
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,388.85,288.08
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,329.41,241.23
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,273.75,196.45
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,211.26,146.43
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,159.81,105.36
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,107.68,66.47
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,66.21,38.16
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,29.39,14.44
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,11.8,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,7.87,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,15.11,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,37.61,20.6
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,77.04,47.2
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,119.65,78.16
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,171.86,118.68
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,224.36,161.01
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,289.12,213.3
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,344.14,258.59
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,402.37,305.51
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,391.18,298.85
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,344.52,263.31
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,479.54,365.74
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,618.38,467.87
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,665.92,500.65
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,712.74,532.62
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,752.46,559.72
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,790.08,584.47
