Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,822.8,604.22
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,841.94,614.78
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,865.14,629.09
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,885.27,641.34
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,902.65,652.15
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,916.88,661.0
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,921.98,664.04
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,923.64,665.03
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,920.02,661.41
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,912.96,655.74
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,900.7,647.83
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,885.12,637.91
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,863.64,624.54
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,839.06,609.2
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,809.08,591.47
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,776.44,571.81
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,744.68,551.09
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,702.93,522.25
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,657.08,490.97
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,609.97,458.0
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,558.75,420.45
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,507.22,381.69
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,405.98,305.8
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,306.9,231.32
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,262.25,195.9
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,218.75,160.52
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,174.02,124.35
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,132.28,90.46
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,91.39,58.67
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,56.11,32.75
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,26.5,12.39
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,10.23,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,7.47,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,14.37,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,38.04,18.85
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,79.85,45.27
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,118.23,76.38
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,155.71,108.38
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,180.9,132.26
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,203.8,153.01
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,161.4,122.46
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,101.91,76.48
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,54.15,38.14
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,7.64,0.53
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,238.26,183.77
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,480.69,362.43
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,599.88,448.5
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,709.92,527.79
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,749.44,554.49
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,786.89,579.45
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,818.68,599.52
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,836.37,610.26
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,859.23,625.34
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,879.08,638.47
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,895.37,649.37
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,908.55,658.37
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,913.94,662.02
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,915.95,663.66
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,912.29,662.16
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,905.26,658.59
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,892.64,651.07
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,876.78,641.52
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,855.14,628.19
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,830.51,612.88
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,800.49,593.59
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,767.86,572.49
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,683.68,511.56
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,586.24,440.11
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,609.44,460.03
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,606.2,459.6
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,508.51,386.35
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,415.38,316.15
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,343.86,262.47
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,287.78,219.46
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,292.42,219.54
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,275.34,199.76
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,216.74,151.45
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,163.95,108.15
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,109.78,66.68
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,64.33,34.93
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,26.9,11.04
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,9.44,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.08,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,13.66,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,39.35,20.63
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,80.12,48.35
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,124.52,81.76
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,178.01,124.6
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,230.51,168.11
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,293.57,219.7
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,349.17,265.2
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,407.86,311.88
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,462.3,354.15
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,517.89,395.93
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,569.09,433.24
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,620.26,469.38
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,667.14,501.43
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,712.96,531.86
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,748.89,556.3
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,786.55,581.48
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,818.93,601.03
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,848.86,618.6
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,872.33,633.09
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,892.81,645.69
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,903.71,650.86
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,926.24,663.66
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,931.7,666.78
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,933.66,667.95
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,930.28,664.52
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,923.41,659.05
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,910.36,650.66
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,893.93,640.25
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,872.43,627.12
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,847.77,612.01
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,817.64,593.3
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,784.78,572.75
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,743.97,546.73
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,708.69,522.74
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,662.72,491.06
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,615.44,457.79
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,563.68,420.5
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,511.62,381.95
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,454.84,339.29
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,399.0,296.02
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,339.1,248.54
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,282.04,202.06
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,222.06,153.12
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,167.83,108.93
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,113.09,67.0
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,68.11,35.71
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,26.13,9.17
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,8.65,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,7.08,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,13.67,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,40.51,19.63
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,86.04,49.98
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,133.56,85.66
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,190.35,130.81
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,245.22,175.55
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,305.12,223.04
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,361.71,268.12
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,421.02,313.89
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,476.3,354.66
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,532.34,394.42
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,582.93,429.41
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,633.97,463.54
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,581.11,423.11
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,480.39,349.6
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,647.11,468.7
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,801.25,571.62
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,833.13,588.55
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,862.3,605.22
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,872.78,611.52
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,892.16,623.68
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,906.62,632.76
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,917.84,640.01
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,923.01,643.7
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,924.84,645.52
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,920.12,642.16
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,912.08,636.92
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,898.55,628.98
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,894.98,627.38
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,872.0,615.0
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,846.1,600.81
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,815.1,583.8
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,781.54,564.92
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,741.48,539.49
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,699.65,512.14
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,653.53,481.22
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,608.03,449.87
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,554.54,412.02
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,501.43,373.34
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,444.45,331.1
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,389.01,288.68
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,328.61,241.01
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,272.1,195.43
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,213.24,148.5
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,157.29,103.87
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,104.62,64.0
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,62.47,34.56
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,25.51,8.47
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,6.29,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,14.72,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,39.54,20.36
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,82.73,48.6
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,128.48,82.87
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,187.52,129.69
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,208.98,152.94
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,213.42,160.52
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,305.78,230.66
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,418.03,315.3
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,417.25,315.41
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,392.3,296.39
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,430.95,323.81
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,469.54,349.95
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,508.81,376.24
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,548.34,402.04
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,578.26,420.52
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,606.31,437.34
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,632.15,452.94
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,657.56,468.01
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,794.24,560.16
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,891.09,620.74
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,865.87,601.48
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,804.57,558.59
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,881.84,613.57
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,925.36,642.26
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,920.54,641.22
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,912.39,638.63
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,695.83,497.39
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,415.59,300.23
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,496.02,360.25
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,554.58,402.39
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,693.39,503.55
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,780.66,566.82
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,738.1,538.87
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,694.32,509.99
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,591.75,438.11
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,479.06,357.73
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,498.47,373.71
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,495.85,371.81
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,438.87,328.93
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,383.53,286.27
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,323.18,238.36
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,266.99,192.82
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,204.83,142.89
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,153.88,101.94
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,101.17,62.19
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,59.47,33.04
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,21.5,5.06
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,14.03,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,39.41,19.98
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,82.04,48.27
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,127.49,82.53
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,182.34,126.17
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,240.01,173.62
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,299.52,222.2
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,355.64,267.57
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,414.76,313.99
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,469.15,355.61
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,524.64,396.73
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,485.95,367.35
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,404.39,305.2
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,427.47,321.35
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,449.22,335.77
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,625.13,466.19
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,788.94,582.41
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,681.34,500.95
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,522.29,382.89
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,721.51,529.07
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,892.86,646.63
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,753.86,547.15
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,566.53,411.22
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,423.95,310.89
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,282.84,207.65
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,640.13,473.52
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,915.96,661.08
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,766.4,556.2
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,582.61,424.45
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,737.03,539.31
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,840.27,613.22
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,809.22,592.57
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,775.66,571.09
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,636.59,471.73
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,498.81,370.66
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,567.5,425.21
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,604.12,454.52
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,553.54,417.09
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,502.83,379.03
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,445.55,335.4
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,389.69,291.63
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,332.15,244.98
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,276.9,199.1
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,216.82,149.92
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,162.81,105.8
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,108.16,63.78
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,63.51,32.27
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,20.51,2.38
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,7.95,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,35.49,18.4
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,71.77,45.69
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,113.57,77.91
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,162.88,117.12
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,212.05,156.54
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,274.38,205.82
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,327.23,247.62
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,383.56,291.15
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,436.46,331.13
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,491.56,371.72
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,541.11,407.26
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,591.21,442.33
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,557.02,414.76
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,480.81,357.21
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,626.82,463.75
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,762.19,558.7
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,664.35,485.44
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,527.21,384.84
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,706.54,514.6
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,866.18,624.73
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,879.43,632.15
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,889.74,638.87
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,894.78,641.98
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,896.78,643.22
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,892.54,639.6
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,885.27,634.13
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,871.38,625.33
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,854.67,614.75
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,831.68,600.39
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,806.15,584.29
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,685.42,501.03
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,564.26,415.43
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,527.96,390.87
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,491.62,365.56
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,543.31,405.52
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,573.33,428.51
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,516.66,387.25
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,466.5,350.1
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,363.2,273.28
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,267.02,201.15
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,260.64,194.57
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,249.97,182.34
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,194.14,137.51
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,144.73,98.08
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,95.75,60.44
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,53.26,29.29
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,20.04,0.63
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,11.55,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,41.77,19.62
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,86.06,50.5
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,132.47,85.91
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,192.17,133.69
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,153.58,112.75
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,81.72,60.76
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,117.88,89.28
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,163.09,124.35
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,343.71,263.4
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,535.96,405.46
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,587.63,441.36
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,637.15,475.6
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,682.93,506.26
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,727.37,535.22
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,766.89,560.78
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,804.37,583.85
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,731.42,529.14
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,625.65,451.25
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,773.39,556.79
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,907.7,645.2
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,910.66,644.01
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,924.39,651.03
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,794.02,563.8
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,603.54,430.93
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,791.07,563.58
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,917.33,645.32
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,904.26,636.23
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,887.97,626.58
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,865.47,613.07
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,851.3,604.98
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,819.7,587.28
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,785.56,567.81
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,743.37,541.27
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,699.79,512.44
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,652.79,480.48
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,606.62,448.34
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,553.89,410.8
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,501.31,372.39
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,443.57,329.59
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,387.42,286.69
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,328.12,240.37
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,272.13,195.38
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,212.15,147.05
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,158.67,103.97
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,101.75,60.54
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,58.51,29.82
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,19.65,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,12.06,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,43.18,19.62
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,88.2,51.19
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,139.11,90.39
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,197.22,137.06
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,252.5,182.6
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,312.87,231.27
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,370.34,276.86
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,430.65,322.85
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,485.2,362.84
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,540.32,401.4
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,592.25,435.56
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,642.05,466.43
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,537.71,389.17
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,364.72,263.42
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,384.85,278.52
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,405.07,292.0
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,652.78,464.27
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,865.02,598.01
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,887.89,610.07
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,907.71,623.09
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,922.1,631.69
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,933.19,638.42
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,937.6,641.68
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,938.6,643.09
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,870.01,600.64
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,783.21,543.65
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,850.99,592.49
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,895.7,622.48
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,872.71,609.76
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,846.76,595.8
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,814.74,577.23
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,780.29,556.96
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,735.4,528.79
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,693.53,501.55
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,588.48,430.22
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,500.05,368.5
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,499.24,370.01
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,491.52,364.73
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,433.65,322.0
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,377.73,279.69
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,318.22,233.12
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,258.01,185.11
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,199.61,138.63
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,148.12,97.67
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,95.8,58.17
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,54.06,28.3
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,19.23,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,10.9,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,41.63,20.01
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,83.95,50.91
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,130.38,86.41
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,186.49,131.08
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,240.65,175.43
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,306.47,228.53
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,363.14,273.77
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,422.97,320.1
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,478.19,361.79
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,534.84,403.23
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,586.72,440.48
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,638.57,476.62
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,684.93,507.22
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,726.31,533.73
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,765.0,558.42
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,801.69,580.55
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,833.59,597.88
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,862.95,613.28
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,886.44,625.97
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,906.96,636.71
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,914.22,637.87
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,933.34,646.42
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,937.68,647.06
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,938.6,645.83
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,934.21,640.19
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,926.42,632.66
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,875.32,600.77
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,793.68,546.53
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,839.69,579.61
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,848.68,585.48
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,817.62,567.16
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,784.01,547.65
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,751.8,529.66
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,709.12,503.75
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,662.03,474.97
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,613.84,444.43
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,557.52,406.56
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,501.53,367.58
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,447.56,328.86
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,393.33,288.3
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,332.54,241.09
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,275.3,195.32
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,213.85,146.39
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,159.11,102.6
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,102.73,60.2
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,56.53,27.38
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,18.53,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,11.43,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,43.46,19.23
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,93.0,54.46
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,143.11,93.15
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,203.29,141.58
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,260.97,188.98
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,325.03,240.69
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,383.58,287.59
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,444.83,334.92
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,500.72,376.86
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,557.58,418.01
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,610.21,454.5
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,662.36,489.32
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,708.75,519.01
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,753.61,546.26
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,784.91,564.77
