Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,821.64,586.72
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,852.77,604.11
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,881.16,619.66
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,904.0,633.56
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,923.65,645.61
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,937.68,653.54
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,948.31,659.49
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,952.67,662.49
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,953.52,663.52
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,948.96,661.9
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,940.91,658.22
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,927.11,650.54
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,909.97,640.87
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,886.88,626.19
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,860.74,609.63
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,828.63,591.33
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,793.9,571.17
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,754.56,546.9
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,720.15,525.21
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,672.01,493.6
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,622.73,460.38
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,568.67,421.87
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,514.64,382.32
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,455.97,338.6
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,398.63,294.53
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,336.73,245.47
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,278.46,198.11
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,216.47,148.42
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,161.27,103.97
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,103.58,60.27
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,58.2,27.72
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,17.02,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,11.96,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,45.77,20.23
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,96.24,57.01
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,146.81,96.43
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,207.31,145.3
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,265.52,193.05
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,329.7,244.36
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,388.36,290.27
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,449.77,335.99
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,506.24,375.31
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,563.99,413.08
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,616.5,448.73
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,668.52,483.02
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,715.05,513.41
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,759.99,541.89
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,800.08,566.48
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,827.91,583.26
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,858.59,601.46
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,886.42,617.78
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,908.95,630.65
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,928.34,641.7
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,944.38,649.47
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,957.15,655.35
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,961.43,657.62
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,962.2,658.02
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,956.63,655.6
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,947.59,651.25
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,933.26,643.06
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,915.62,632.99
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,891.6,620.46
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,864.6,605.95
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,832.18,587.28
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,797.23,566.83
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,760.24,544.82
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,713.27,514.73
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,664.64,483.85
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,617.0,452.58
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,561.69,414.04
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,506.94,374.77
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,447.43,331.26
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,389.79,287.72
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,327.14,238.88
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,268.81,192.22
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,207.38,143.57
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,150.25,98.2
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,94.89,56.48
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,51.82,25.08
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,16.74,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,8.8,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,42.42,19.68
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,86.89,53.66
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,134.82,90.7
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,192.36,136.45
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,249.25,182.02
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,318.76,236.6
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,377.22,282.27
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,438.92,329.0
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,403.42,303.59
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,327.53,246.65
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,403.68,303.04
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,473.39,352.9
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,509.4,376.85
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,544.99,400.3
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,691.98,503.62
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,836.99,599.08
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,701.55,503.36
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,511.61,368.12
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,418.24,303.71
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,341.21,248.15
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,686.56,497.48
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,963.17,675.37
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,748.37,532.39
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,451.57,324.28
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,746.38,536.36
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,957.03,674.21
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,942.61,664.03
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,924.85,653.97
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,901.56,640.43
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,875.17,624.93
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,842.9,605.19
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,817.31,589.78
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,776.33,564.4
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,733.32,536.84
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,684.4,504.75
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,634.33,470.96
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,580.18,432.35
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,525.87,392.53
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,466.23,348.01
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,407.41,302.74
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,344.01,252.8
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,284.17,204.26
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,220.42,152.74
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,163.61,106.54
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,104.57,61.2
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,57.92,26.19
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,16.71,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,9.34,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,43.53,19.65
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,88.52,54.95
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,137.04,93.31
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,195.17,140.63
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,250.34,186.24
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,311.17,235.4
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,373.65,285.26
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,434.54,332.57
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,490.5,374.3
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,547.69,415.55
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,599.52,452.43
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,651.33,488.33
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,698.17,519.9
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,743.98,550.07
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,783.96,575.69
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,822.04,599.35
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,755.96,549.33
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,665.68,482.67
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,799.67,578.44
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,918.23,658.05
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,932.0,664.53
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,942.54,669.88
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,946.48,672.53
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,947.08,673.24
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,840.74,601.69
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,711.85,511.5
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,592.0,429.2
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,494.17,359.41
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,697.5,509.16
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,847.54,614.94
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,814.11,592.59
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,784.03,573.41
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,524.65,389.86
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,251.03,185.52
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,229.76,170.99
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,197.83,147.67
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,283.16,214.15
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,344.54,260.66
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,267.95,202.81
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,208.86,157.85
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,174.42,131.24
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,141.91,105.67
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,103.63,75.24
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,73.69,51.26
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,46.09,29.5
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,20.88,8.71
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,10.62,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,8.66,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,42.25,18.1
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,88.9,54.13
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,137.98,92.51
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,201.55,143.85
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,197.61,147.84
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,177.7,135.99
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,210.51,162.09
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,244.06,188.07
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,277.16,213.17
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,310.64,238.06
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,352.28,269.19
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,395.32,300.91
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,376.94,285.13
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,338.25,254.44
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,356.46,267.08
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,374.75,279.51
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,379.51,281.62
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,383.56,283.26
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,518.01,381.64
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,656.32,478.97
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,690.35,501.22
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,723.58,523.31
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,860.53,620.98
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,947.13,678.85
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,906.18,651.58
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,830.68,598.15
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,799.24,577.88
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,766.18,556.08
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,824.38,600.42
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,857.0,624.53
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,823.84,603.06
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,788.3,580.32
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,746.99,553.68
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,704.0,524.55
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,619.17,464.24
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,530.84,400.49
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,489.13,370.45
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,445.96,338.29
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,393.68,298.89
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,342.19,258.94
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,287.14,214.77
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,235.03,172.01
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,179.82,127.41
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,130.88,87.75
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,81.85,49.84
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,42.29,17.88
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,14.0,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,8.18,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,42.5,17.71
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,89.18,54.88
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,138.26,93.84
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,197.87,142.74
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,258.36,193.28
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,321.29,245.07
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,379.26,292.22
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,440.42,340.52
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,404.2,313.07
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,325.59,251.34
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,335.76,258.08
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,329.23,251.74
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,369.02,280.55
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,395.22,298.85
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,479.99,362.37
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,587.76,440.43
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,608.94,452.9
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,628.22,464.36
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,785.55,579.63
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,914.91,668.09
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,940.97,684.18
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,950.01,689.94
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,953.89,692.27
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,954.33,692.54
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,948.1,687.52
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,938.5,680.47
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,863.29,630.01
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,771.76,564.8
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,622.99,460.17
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,480.34,356.3
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,279.17,209.87
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,100.7,73.13
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,121.05,89.28
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,141.7,105.5
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,103.39,75.94
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,66.2,46.95
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,43.72,29.29
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,21.39,11.54
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,18.69,9.46
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,16.0,7.35
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,13.31,5.21
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,10.64,3.05
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,7.96,0.86
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,5.3,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,3.4,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.51,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.79,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.57,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,8.73,0.0
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,15.99,7.15
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,26.72,16.27
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,37.5,25.36
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,49.21,35.02
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,61.07,44.62
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,95.05,72.09
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,130.27,100.15
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,222.1,172.84
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,327.26,253.8
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,346.94,267.72
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,364.86,280.31
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,301.34,230.55
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,232.79,176.56
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,319.77,242.8
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,395.16,298.58
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,225.82,170.81
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,59.52,41.26
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,68.9,48.67
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,78.5,56.11
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,216.63,162.69
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,356.65,266.44
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,600.33,446.05
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,821.39,598.61
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,449.34,338.09
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,73.76,52.02
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,274.19,207.51
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,497.64,369.75
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,509.59,377.89
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,519.68,385.97
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,374.33,281.23
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,237.8,179.25
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,193.77,146.35
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,150.99,113.61
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,106.25,79.18
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,63.1,45.26
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,70.52,51.42
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,78.28,57.84
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,68.31,50.11
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,58.41,42.34
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,48.67,34.48
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,39.02,26.58
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,29.78,18.94
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,20.57,11.21
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,12.92,4.65
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,5.3,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,2.75,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,7.97,0.0
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,15.99,7.27
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,26.73,16.49
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,37.5,25.7
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,49.63,35.92
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,61.92,46.11
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,66.91,50.11
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,71.96,54.1
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,63.42,46.78
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,55.31,39.88
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,52.64,37.56
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,49.97,35.27
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,42.28,28.91
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,34.59,22.58
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,65.61,47.62
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,97.54,73.12
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,106.52,79.97
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,115.56,86.83
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,116.07,87.15
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,116.6,87.52
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,148.47,112.45
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,180.86,137.46
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,217.58,165.83
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,254.85,194.39
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,209.26,159.31
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,164.55,124.72
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,224.44,171.54
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,305.12,233.37
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,203.55,155.36
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,124.59,93.67
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,182.89,140.3
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,242.42,187.38
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,160.29,123.13
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,82.11,60.88
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,235.05,185.06
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,366.35,288.0
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,321.79,253.17
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,279.01,219.85
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,243.56,192.25
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,209.12,164.89
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,173.85,136.04
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,140.07,107.95
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,105.61,79.35
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,73.89,52.9
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,41.81,26.56
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,16.19,2.07
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,8.26,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,13.73,2.57
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,27.93,17.12
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,47.23,33.71
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,66.96,50.6
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,89.33,69.24
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,118.78,93.53
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,158.26,125.66
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,200.84,159.93
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,210.57,167.06
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,218.69,172.65
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,264.7,208.58
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,313.0,245.63
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,299.0,233.1
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,282.85,219.05
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,311.39,240.61
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,340.45,262.23
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,339.97,260.6
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,339.08,258.8
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,396.08,301.72
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,454.19,344.54
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,566.72,426.82
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,680.52,506.7
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,549.04,411.84
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,415.87,313.84
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,379.97,287.74
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,344.23,261.09
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,338.38,257.07
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,332.39,252.87
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,324.8,247.58
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,317.1,242.22
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,361.03,276.87
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,419.52,321.61
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,364.21,280.48
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,326.96,252.77
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,285.03,220.95
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,244.67,190.01
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,324.79,254.76
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,387.17,303.06
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,340.12,265.99
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,294.31,229.5
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,280.47,215.87
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,253.36,189.87
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,187.4,135.38
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,134.16,91.3
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,80.78,49.02
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,37.0,5.18
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,12.02,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,42.15,13.48
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,102.63,63.96
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,156.4,108.28
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,220.6,162.04
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,280.05,212.76
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,345.28,266.95
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,405.48,315.46
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,468.58,364.13
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,525.79,405.87
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,582.75,445.52
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,635.51,481.71
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,687.81,516.29
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,734.68,545.76
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,780.06,572.41
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,819.33,595.64
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,846.04,610.5
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,876.67,627.51
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,904.52,642.56
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,926.63,655.28
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,945.6,666.16
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,961.94,675.18
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,974.98,682.27
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,979.17,685.47
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,979.81,686.75
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,973.96,682.86
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,964.59,677.0
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,949.37,668.17
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,930.79,657.42
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,906.63,643.28
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,879.41,627.27
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,846.71,607.75
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,811.42,586.48
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,771.02,561.71
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,728.52,535.29
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,686.08,507.14
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,635.58,472.25
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,580.74,433.92
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,525.74,394.25
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,465.51,349.85
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,406.8,304.94
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,343.06,254.22
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,282.87,204.75
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,217.17,151.06
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,159.19,103.23
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,96.75,54.66
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,46.14,0.26
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,13.16,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,45.36,12.98
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,113.71,70.56
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,171.29,119.29
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,239.46,177.86
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,301.44,232.29
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,368.88,289.99
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,430.47,341.79
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,494.89,394.16
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,554.09,440.1
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,613.99,484.97
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,668.33,524.98
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,721.97,563.34
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,762.89,590.63
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,808.61,620.61
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,848.67,646.0
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,886.28,669.41
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,918.41,689.11
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,947.57,706.72
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,969.85,721.08
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,988.73,733.28
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,1002.2,740.53
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,1012.06,745.53
