Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,191.6,149.54
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,177.51,138.34
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,163.61,127.29
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,159.14,123.79
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,154.76,120.38
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,154.7,120.52
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,154.76,120.78
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,127.16,98.68
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,100.28,77.01
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,195.01,155.86
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,281.65,226.37
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,169.98,136.08
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,61.91,46.26
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,53.35,39.29
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,45.2,32.5
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,36.71,25.34
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,28.25,18.1
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,20.19,11.14
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,12.16,4.15
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,6.06,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,1.89,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,3.78,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,6.44,0.0
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,9.1,2.09
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,11.77,4.41
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,14.45,6.71
2016,11,9,8,45,0.0,26.0,4.35,16.5,26.0,19.81,11.24
2016,11,9,9,0,0.0,33.0,4.5,17.0,33.0,25.19,15.74
2016,11,9,9,15,0.0,44.0,4.55,17.0,44.0,33.65,22.83
2016,11,9,9,30,0.0,55.0,4.6,17.0,55.0,42.14,29.9
2016,11,9,9,45,0.0,50.0,4.7,17.0,50.0,38.3,26.59
2016,11,9,10,0,0.0,45.0,4.8,17.0,45.0,34.47,23.31
2016,11,9,10,15,0.0,35.0,4.8,17.0,35.0,26.8,16.83
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,19.14,10.38
2016,11,9,10,45,0.0,36.5,4.85,17.5,36.5,27.99,17.7
2016,11,9,11,0,0.0,48.0,4.9,18.0,48.0,36.86,24.99
2016,11,9,11,15,0.0,90.0,4.85,18.0,90.0,69.39,51.79
2016,11,9,11,30,0.0,132.0,4.8,18.0,132.0,104.42,80.41
2016,11,9,11,45,9.0,189.0,4.8,18.5,195.0,164.01,128.85
2016,11,9,12,0,18.0,246.0,4.8,19.0,258.0,226.82,179.01
2016,11,9,12,15,9.0,174.0,4.7,19.0,180.0,150.37,117.43
2016,11,9,12,30,0.0,102.0,4.6,19.0,102.0,79.11,59.35
2016,11,9,12,45,0.0,87.5,4.6,19.5,87.5,67.47,49.81
2016,11,9,13,0,0.0,73.0,4.6,20.0,73.0,56.21,40.55
2016,11,9,13,15,0.0,51.0,4.55,20.0,51.0,39.19,26.64
2016,11,9,13,30,0.0,29.0,4.5,20.0,29.0,22.23,12.71
2016,11,9,13,45,0.0,50.5,4.5,20.0,50.5,38.77,26.38
2016,11,9,14,0,0.0,72.0,4.5,20.0,72.0,55.36,40.09
2016,11,9,14,15,0.0,63.5,4.45,20.0,63.5,48.76,34.73
2016,11,9,14,30,0.0,55.0,4.4,20.0,55.0,42.18,29.38
2016,11,9,14,45,0.0,65.0,4.35,20.0,65.0,49.88,35.84
2016,11,9,15,0,0.0,75.0,4.3,20.0,75.0,57.6,42.34
2016,11,9,15,15,0.0,44.0,4.1,19.5,44.0,33.65,22.57
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,9.89,2.69
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,8.74,1.74
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,7.59,0.77
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,6.07,0.0
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,4.54,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.03,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.51,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.75,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,14.0,17.0,12.97,0.42
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,27.93,17.17
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,46.91,33.86
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,65.51,50.01
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,86.94,68.43
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,109.19,87.27
2016,11,10,8,45,178.0,131.0,3.0,16.5,200.5,255.89,211.76
2016,11,10,9,0,338.0,148.0,3.0,17.0,281.0,410.92,338.12
2016,11,10,9,15,238.0,177.5,2.95,17.0,276.5,382.59,312.52
2016,11,10,9,30,138.0,207.0,2.9,17.0,272.0,327.67,266.12
2016,11,10,9,45,333.5,190.5,2.9,17.5,364.5,494.18,400.37
2016,11,10,10,0,529.0,174.0,2.9,18.0,457.0,678.69,540.57
2016,11,10,10,15,675.0,136.5,2.85,18.5,520.0,797.0,624.36
2016,11,10,10,30,821.0,99.0,2.8,19.0,583.0,903.34,695.63
2016,11,10,10,45,831.5,100.0,2.8,19.5,607.5,934.89,713.97
2016,11,10,11,0,842.0,101.0,2.8,20.0,632.0,963.87,731.11
2016,11,10,11,15,848.0,102.0,2.85,20.0,649.0,985.65,745.22
2016,11,10,11,30,854.0,103.0,2.9,20.0,666.0,1004.41,757.46
2016,11,10,11,45,687.0,170.5,2.95,20.5,627.0,928.24,704.24
2016,11,10,12,0,520.0,238.0,3.0,21.0,588.0,825.18,630.27
2016,11,10,12,15,482.0,253.5,3.05,21.0,578.5,803.99,615.37
2016,11,10,12,30,444.0,269.0,3.1,21.0,569.0,780.32,598.07
2016,11,10,12,45,437.5,267.5,3.15,21.0,559.5,769.17,590.71
2016,11,10,13,0,431.0,266.0,3.2,21.0,550.0,756.15,581.99
2016,11,10,13,15,438.5,256.0,3.25,21.0,539.0,746.52,576.26
2016,11,10,13,30,446.0,246.0,3.3,21.0,528.0,734.77,569.03
2016,11,10,13,45,319.5,259.5,3.35,21.0,457.5,597.82,467.66
2016,11,10,14,0,193.0,273.0,3.4,21.0,387.0,466.47,367.6
2016,11,10,14,15,183.5,258.0,3.3,21.0,361.5,436.53,345.69
2016,11,10,14,30,174.0,243.0,3.2,21.0,336.0,406.78,323.3
2016,11,10,14,45,207.5,221.5,3.15,21.0,324.5,405.69,324.19
2016,11,10,15,0,241.0,200.0,3.1,21.0,313.0,419.6,336.15
2016,11,10,15,15,233.5,182.0,2.95,20.5,283.0,384.54,309.72
2016,11,10,15,30,226.0,164.0,2.8,20.0,253.0,349.67,283.13
2016,11,10,15,45,217.5,143.0,2.65,20.0,219.5,310.92,252.38
2016,11,10,16,0,209.0,122.0,2.5,20.0,186.0,272.62,221.3
2016,11,10,16,15,190.5,101.5,2.15,19.5,152.0,229.73,185.85
2016,11,10,16,30,172.0,81.0,1.8,19.0,118.0,188.49,150.82
2016,11,10,16,45,141.5,60.5,1.5,18.5,85.5,143.33,111.82
2016,11,10,17,0,111.0,40.0,1.2,18.0,53.0,101.03,74.06
2016,11,10,17,15,55.5,20.0,1.2,17.5,26.5,47.77,14.22
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,9.12,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,18.31,9.31
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,29.69,19.45
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,41.79,30.05
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,54.82,41.29
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,67.85,52.33
2016,11,11,8,45,0.0,100.5,2.55,15.5,100.5,81.89,64.03
2016,11,11,9,0,0.0,117.0,2.5,16.0,117.0,96.01,75.59
2016,11,11,9,15,0.0,124.5,2.6,16.5,124.5,101.63,79.91
2016,11,11,9,30,0.0,132.0,2.7,17.0,132.0,107.45,84.35
2016,11,11,9,45,0.0,76.5,2.8,17.5,76.5,58.77,43.63
2016,11,11,10,0,0.0,21.0,2.9,18.0,21.0,16.05,7.81
2016,11,11,10,15,9.5,119.5,2.85,18.5,125.0,102.97,80.11
2016,11,11,10,30,19.0,218.0,2.8,19.0,229.0,203.06,160.77
2016,11,11,10,45,9.5,162.5,2.8,19.5,168.0,141.09,110.08
2016,11,11,11,0,0.0,107.0,2.8,20.0,107.0,83.33,62.72
2016,11,11,11,15,0.0,128.5,2.75,20.0,128.5,101.55,77.48
2016,11,11,11,30,0.0,150.0,2.7,20.0,150.0,120.19,92.41
2016,11,11,11,45,162.5,225.0,2.7,20.5,334.0,396.18,314.5
2016,11,11,12,0,325.0,300.0,2.7,21.0,518.0,671.82,519.15
2016,11,11,12,15,164.0,243.0,2.7,21.0,353.0,418.79,328.18
2016,11,11,12,30,3.0,186.0,2.7,21.0,188.0,155.39,119.6
2016,11,11,12,45,98.0,249.5,2.75,21.5,314.0,358.0,281.4
2016,11,11,13,0,193.0,313.0,2.8,22.0,440.0,525.02,407.83
2016,11,11,13,15,532.5,199.0,2.75,22.0,536.0,779.28,599.93
2016,11,11,13,30,872.0,85.0,2.7,22.0,632.0,962.67,725.53
2016,11,11,13,45,864.0,83.5,2.7,22.0,607.5,935.43,706.34
2016,11,11,14,0,856.0,82.0,2.7,22.0,583.0,905.51,687.32
2016,11,11,14,15,843.5,80.0,2.6,22.0,552.0,868.42,662.56
2016,11,11,14,30,831.0,78.0,2.5,22.0,521.0,838.77,642.94
2016,11,11,14,45,796.5,81.5,2.45,22.0,480.5,785.42,606.87
2016,11,11,15,0,762.0,85.0,2.4,22.0,440.0,731.62,570.14
2016,11,11,15,15,736.0,81.0,2.25,22.0,397.0,675.88,530.79
2016,11,11,15,30,710.0,77.0,2.1,22.0,354.0,623.78,493.3
2016,11,11,15,45,672.0,72.5,1.95,22.0,307.5,560.0,444.78
2016,11,11,16,0,634.0,68.0,1.8,22.0,261.0,498.14,396.36
2016,11,11,16,15,577.0,61.0,1.55,21.5,212.5,424.81,337.88
2016,11,11,16,30,520.0,54.0,1.3,21.0,164.0,356.16,281.08
2016,11,11,16,45,429.5,44.5,1.05,20.5,118.5,274.26,212.31
2016,11,11,17,0,339.0,35.0,0.8,20.0,73.0,201.68,148.12
2016,11,11,17,15,169.5,17.5,0.8,19.5,36.5,95.6,27.48
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,185.0,16.5,2.9,12.5,36.5,99.47,21.68
2016,11,12,7,30,370.0,33.0,2.9,13.0,73.0,212.68,161.6
2016,11,12,7,45,463.5,41.5,2.95,13.5,119.5,287.01,230.67
2016,11,12,8,0,557.0,50.0,3.0,14.0,166.0,371.0,304.16
2016,11,12,8,15,612.5,56.0,3.0,14.5,215.0,439.33,362.84
2016,11,12,8,30,668.0,62.0,3.0,15.0,264.0,512.16,422.78
2016,11,12,8,45,704.5,66.5,3.0,16.0,311.0,571.46,469.05
2016,11,12,9,0,741.0,71.0,3.0,17.0,358.0,635.64,516.72
2016,11,12,9,15,766.5,74.0,3.0,17.5,401.0,691.0,555.82
2016,11,12,9,30,792.0,77.0,3.0,18.0,444.0,746.3,593.89
2016,11,12,9,45,808.5,80.0,3.05,18.5,482.0,793.7,625.64
2016,11,12,10,0,825.0,83.0,3.1,19.0,520.0,839.78,655.95
2016,11,12,10,15,837.5,85.0,3.05,19.5,551.5,879.45,680.65
2016,11,12,10,30,850.0,87.0,3.0,20.0,583.0,917.02,703.56
2016,11,12,10,45,857.0,89.0,2.95,20.5,607.0,935.56,713.13
2016,11,12,11,0,864.0,91.0,2.9,21.0,631.0,962.31,728.46
2016,11,12,11,15,869.5,92.0,2.8,21.0,647.5,983.55,740.89
2016,11,12,11,30,875.0,93.0,2.7,21.0,664.0,1001.76,751.33
2016,11,12,11,45,653.5,181.5,2.65,21.0,611.0,907.06,686.4
2016,11,12,12,0,432.0,270.0,2.6,21.0,558.0,770.36,587.41
2016,11,12,12,15,387.0,282.0,2.55,21.0,540.5,716.1,549.21
2016,11,12,12,30,342.0,294.0,2.5,21.0,523.0,683.16,524.68
2016,11,12,12,45,610.5,192.5,2.5,21.5,593.5,874.82,664.79
2016,11,12,13,0,879.0,91.0,2.5,22.0,664.0,1003.76,748.91
2016,11,12,13,15,636.0,174.0,2.5,22.0,583.5,865.66,655.24
2016,11,12,13,30,393.0,257.0,2.5,22.0,503.0,674.9,518.88
2016,11,12,13,45,538.5,200.0,2.55,22.0,522.0,765.21,588.91
2016,11,12,14,0,684.0,143.0,2.6,22.0,541.0,834.34,639.11
2016,11,12,14,15,584.0,163.5,2.6,22.0,491.0,735.9,570.22
2016,11,12,14,30,484.0,184.0,2.6,22.0,441.0,652.26,509.46
2016,11,12,14,45,501.0,165.0,2.6,22.0,413.5,628.11,493.82
2016,11,12,15,0,518.0,146.0,2.6,22.0,386.0,601.09,475.35
2016,11,12,15,15,493.0,137.0,2.4,21.5,348.0,550.42,438.1
2016,11,12,15,30,468.0,128.0,2.2,21.0,310.0,500.56,400.79
2016,11,12,15,45,445.0,113.5,2.05,21.0,268.5,447.09,359.36
2016,11,12,16,0,422.0,99.0,1.9,21.0,227.0,394.85,317.79
2016,11,12,16,15,381.0,85.0,1.7,20.0,184.5,334.35,269.29
2016,11,12,16,30,340.0,71.0,1.5,19.0,142.0,277.53,222.04
2016,11,12,16,45,278.0,54.5,1.3,18.5,102.0,212.03,166.04
2016,11,12,17,0,216.0,38.0,1.1,18.0,62.0,153.32,113.26
2016,11,12,17,15,108.0,19.0,1.1,17.5,31.0,72.64,15.32
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,60.0,19.0,1.55,12.5,25.5,48.16,1.72
2016,11,13,7,30,120.0,38.0,1.7,13.0,51.0,103.99,77.0
2016,11,13,7,45,161.5,58.0,1.9,13.5,85.5,151.39,120.59
2016,11,13,8,0,203.0,78.0,2.1,14.0,120.0,202.83,165.9
2016,11,13,8,15,238.5,94.5,2.0,14.5,156.5,250.54,207.09
2016,11,13,8,30,274.0,111.0,1.9,15.0,193.0,301.76,249.9
2016,11,13,8,45,367.0,117.0,1.8,15.5,246.5,398.33,328.09
2016,11,13,9,0,460.0,123.0,1.7,16.0,300.0,489.0,398.86
2016,11,13,9,15,590.0,111.0,1.65,16.5,365.0,603.48,485.73
2016,11,13,9,30,720.0,99.0,1.6,17.0,430.0,719.23,568.21
2016,11,13,9,45,528.0,157.5,1.55,17.5,411.5,642.25,507.03
2016,11,13,10,0,336.0,216.0,1.5,18.0,393.0,538.57,425.4
2016,11,13,10,15,561.5,164.5,1.4,18.5,481.0,716.63,558.07
2016,11,13,10,30,787.0,113.0,1.3,19.0,569.0,889.11,672.05
2016,11,13,10,45,635.5,170.5,1.25,19.5,549.0,834.89,630.37
2016,11,13,11,0,484.0,228.0,1.2,20.0,529.0,754.63,571.03
2016,11,13,11,15,650.5,174.5,1.15,20.5,590.0,880.64,657.3
2016,11,13,11,30,817.0,121.0,1.1,21.0,651.0,989.75,723.86
2016,11,13,11,45,703.0,165.0,1.1,21.5,625.0,940.27,688.82
2016,11,13,12,0,589.0,209.0,1.1,22.0,599.0,865.76,639.24
2016,11,13,12,15,603.5,204.0,1.1,22.0,604.0,884.72,652.69
2016,11,13,12,30,618.0,199.0,1.1,22.0,609.0,893.4,658.26
2016,11,13,12,45,717.5,160.0,1.1,22.0,630.0,949.82,694.94
2016,11,13,13,0,817.0,121.0,1.1,22.0,651.0,990.29,720.44
2016,11,13,13,15,811.0,120.0,1.1,22.0,635.0,972.06,708.87
2016,11,13,13,30,805.0,119.0,1.1,22.0,619.0,950.9,696.32
2016,11,13,13,45,588.5,179.0,1.1,22.5,536.5,790.39,590.6
2016,11,13,14,0,372.0,239.0,1.1,23.0,454.0,618.18,469.16
2016,11,13,14,15,504.0,187.5,1.1,23.0,462.5,691.22,525.68
2016,11,13,14,30,636.0,136.0,1.1,23.0,471.0,742.87,563.4
2016,11,13,14,45,676.5,114.0,1.15,23.0,446.5,729.54,555.46
2016,11,13,15,0,717.0,92.0,1.2,23.0,422.0,710.15,543.99
2016,11,13,15,15,673.5,96.0,1.2,22.5,382.5,652.16,505.54
2016,11,13,15,30,630.0,100.0,1.2,22.0,343.0,594.93,465.58
2016,11,13,15,45,582.0,94.5,1.25,22.0,296.0,526.11,415.06
2016,11,13,16,0,534.0,89.0,1.3,22.0,249.0,459.97,364.75
2016,11,13,16,15,473.0,79.0,1.2,21.0,201.5,381.47,303.72
2016,11,13,16,30,412.0,69.0,1.1,20.0,154.0,313.99,248.86
2016,11,13,16,45,320.5,55.0,1.05,19.5,109.5,233.62,181.72
2016,11,13,17,0,229.0,41.0,1.0,19.0,65.0,163.51,119.98
2016,11,13,17,15,114.5,20.5,1.05,18.5,32.5,77.26,11.01
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,142.5,18.5,1.35,13.5,33.0,83.62,0.0
2016,11,14,7,30,285.0,37.0,1.6,14.0,66.0,181.59,135.24
2016,11,14,7,45,385.5,48.0,1.85,14.5,112.0,257.59,205.2
2016,11,14,8,0,486.0,59.0,2.1,15.0,158.0,344.32,280.16
2016,11,14,8,15,546.5,67.0,2.25,15.5,206.5,414.81,340.16
2016,11,14,8,30,607.0,75.0,2.4,16.0,255.0,490.2,401.96
2016,11,14,8,45,652.5,79.5,2.55,17.0,302.5,556.18,453.53
2016,11,14,9,0,698.0,84.0,2.7,18.0,350.0,624.68,505.15
2016,11,14,9,15,726.0,88.0,2.8,18.5,393.5,681.47,546.05
2016,11,14,9,30,754.0,92.0,2.9,19.0,437.0,738.56,585.83
2016,11,14,9,45,777.0,94.5,3.0,20.0,475.5,784.99,615.91
2016,11,14,10,0,800.0,97.0,3.1,21.0,514.0,835.27,648.18
2016,11,14,10,15,814.0,99.0,3.15,21.5,546.0,875.72,673.89
2016,11,14,10,30,828.0,101.0,3.2,22.0,578.0,914.19,698.02
2016,11,14,10,45,839.5,102.0,3.25,22.5,603.0,946.91,718.0
2016,11,14,11,0,851.0,103.0,3.3,23.0,628.0,977.09,736.21
2016,11,14,11,15,856.5,103.5,3.25,23.0,644.5,998.02,748.84
2016,11,14,11,30,862.0,104.0,3.2,23.0,661.0,1015.87,759.55
2016,11,14,11,45,881.0,97.0,3.2,23.5,672.0,1021.95,761.5
2016,11,14,12,0,900.0,90.0,3.2,24.0,683.0,1038.16,770.41
2016,11,14,12,15,899.5,90.0,3.15,24.0,683.0,1039.48,770.6
2016,11,14,12,30,899.0,90.0,3.1,24.0,683.0,1037.4,768.87
2016,11,14,12,45,896.5,89.5,3.05,24.5,674.5,1029.31,761.89
2016,11,14,13,0,894.0,89.0,3.0,25.0,666.0,1017.89,752.98
2016,11,14,13,15,888.0,88.5,2.95,25.0,649.5,999.73,741.29
2016,11,14,13,30,882.0,88.0,2.9,25.0,633.0,978.5,727.75
2016,11,14,13,45,873.5,86.5,2.85,25.0,608.5,950.74,709.97
2016,11,14,14,0,865.0,85.0,2.8,25.0,584.0,920.3,690.45
2016,11,14,14,15,852.0,83.0,2.75,25.0,552.0,892.98,673.07
2016,11,14,14,30,839.0,81.0,2.7,25.0,520.0,852.65,646.7
2016,11,14,14,45,821.5,78.5,2.65,25.0,482.0,806.06,615.85
2016,11,14,15,0,804.0,76.0,2.6,25.0,444.0,758.17,583.73
2016,11,14,15,15,778.5,72.5,2.4,24.5,400.5,701.95,545.35
2016,11,14,15,30,753.0,69.0,2.2,24.0,357.0,645.66,506.16
2016,11,14,15,45,717.5,64.5,2.0,24.0,310.0,581.71,458.37
2016,11,14,16,0,682.0,60.0,1.8,24.0,263.0,519.24,409.67
2016,11,14,16,15,626.5,54.0,1.6,23.0,214.0,448.86,354.6
2016,11,14,16,30,571.0,48.0,1.4,22.0,165.0,379.78,298.28
2016,11,14,16,45,481.5,39.5,1.2,21.5,118.5,296.67,228.5
2016,11,14,17,0,392.0,31.0,1.0,21.0,72.0,222.86,161.68
2016,11,14,17,15,196.0,15.5,1.05,20.5,36.0,103.19,8.17
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,235.0,13.0,2.35,12.5,36.5,110.62,0.0
2016,11,15,7,30,470.0,26.0,2.7,13.0,73.0,244.12,181.45
2016,11,15,7,45,562.0,33.0,3.05,14.0,121.5,321.81,256.94
2016,11,15,8,0,654.0,40.0,3.4,15.0,170.0,408.63,333.16
2016,11,15,8,15,707.5,44.5,3.15,15.5,220.5,479.01,393.39
2016,11,15,8,30,761.0,49.0,2.9,16.0,271.0,553.39,453.77
2016,11,15,8,45,795.5,52.0,2.65,17.0,319.5,610.72,497.3
2016,11,15,9,0,830.0,55.0,2.4,18.0,368.0,674.69,541.49
2016,11,15,9,15,853.5,57.0,2.25,19.0,412.5,730.03,577.48
2016,11,15,9,30,877.0,59.0,2.1,20.0,457.0,785.08,611.78
2016,11,15,9,45,893.5,61.0,1.95,21.0,496.0,833.63,640.14
2016,11,15,10,0,910.0,63.0,1.8,22.0,535.0,880.69,666.4
2016,11,15,10,15,921.5,64.0,1.75,22.5,567.5,920.19,689.14
2016,11,15,10,30,933.0,65.0,1.7,23.0,600.0,957.36,709.99
2016,11,15,10,45,941.0,66.0,1.7,24.0,624.5,988.64,725.98
2016,11,15,11,0,949.0,67.0,1.7,25.0,649.0,1016.99,739.97
2016,11,15,11,15,953.5,67.5,1.7,25.5,666.0,1038.15,750.79
2016,11,15,11,30,958.0,68.0,1.7,26.0,683.0,1055.98,759.62
2016,11,15,11,45,957.0,70.5,1.7,26.5,691.5,1067.3,764.52
2016,11,15,12,0,956.0,73.0,1.7,27.0,700.0,1075.01,767.38
2016,11,15,12,15,955.5,73.0,1.65,27.0,700.0,1076.49,767.31
2016,11,15,12,30,955.0,73.0,1.6,27.0,700.0,1074.36,765.25
2016,11,15,12,45,952.5,72.5,1.55,27.0,691.0,1065.98,759.54
2016,11,15,13,0,950.0,72.0,1.5,27.0,682.0,1054.07,751.89
2016,11,15,13,15,944.5,71.5,1.4,27.0,665.5,1035.72,739.6
2016,11,15,13,30,939.0,71.0,1.3,27.0,649.0,1014.08,725.46
2016,11,15,13,45,931.0,70.0,1.25,27.5,624.0,986.27,707.04
2016,11,15,14,0,923.0,69.0,1.2,28.0,599.0,955.56,686.96
2016,11,15,14,15,911.0,67.5,1.1,27.5,566.5,917.88,664.37
2016,11,15,14,30,899.0,66.0,1.0,27.0,534.0,877.91,640.2
2016,11,15,14,45,882.5,64.5,0.9,27.0,495.5,832.12,610.76
2016,11,15,15,0,866.0,63.0,0.8,27.0,457.0,784.85,580.11
2016,11,15,15,15,842.0,60.5,0.7,27.0,412.5,729.39,543.54
2016,11,15,15,30,818.0,58.0,0.6,27.0,368.0,680.43,510.81
2016,11,15,15,45,783.5,54.5,0.5,27.0,320.0,615.69,465.93
2016,11,15,16,0,749.0,51.0,0.4,27.0,272.0,552.27,419.17
2016,11,15,16,15,695.5,46.5,0.4,26.5,221.5,478.33,364.6
2016,11,15,16,30,642.0,42.0,0.4,26.0,171.0,408.3,310.12
2016,11,15,16,45,550.5,34.5,0.45,25.5,123.0,321.32,240.63
2016,11,15,17,0,459.0,27.0,0.5,25.0,75.0,243.41,171.99
2016,11,15,17,15,229.5,13.5,0.65,24.0,37.5,111.44,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,13.5,1.3,14.0,35.0,106.03,0.0
2016,11,16,7,30,434.0,27.0,1.4,15.0,70.0,230.07,167.41
2016,11,16,7,45,528.5,35.0,1.55,16.0,117.5,308.36,242.61
2016,11,16,8,0,623.0,43.0,1.7,17.0,165.0,396.0,317.66
2016,11,16,8,15,679.0,48.0,1.7,17.5,215.5,467.11,377.28
2016,11,16,8,30,735.0,53.0,1.7,18.0,266.0,542.39,437.41
2016,11,16,8,45,770.0,57.0,1.7,19.0,314.5,606.2,485.3
2016,11,16,9,0,805.0,61.0,1.7,20.0,363.0,671.42,530.89
2016,11,16,9,15,829.5,64.0,1.7,20.5,407.0,728.46,569.24
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,777.2,600.67
2016,11,16,9,45,871.0,69.0,1.7,22.0,490.0,825.26,629.74
2016,11,16,10,0,888.0,71.0,1.7,23.0,529.0,871.95,657.09
2016,11,16,10,15,900.0,73.0,2.0,23.5,561.5,912.45,684.38
2016,11,16,10,30,912.0,75.0,2.3,24.0,594.0,950.72,709.94
2016,11,16,10,45,919.5,76.5,2.65,25.0,618.5,981.62,729.47
2016,11,16,11,0,927.0,78.0,3.0,26.0,643.0,1009.65,746.9
2016,11,16,11,15,932.0,78.5,3.05,26.5,660.0,1030.94,758.73
2016,11,16,11,30,937.0,79.0,3.1,27.0,677.0,1048.99,768.58
2016,11,16,11,45,942.0,78.0,3.2,27.5,686.5,1061.85,775.62
2016,11,16,12,0,947.0,77.0,3.3,28.0,696.0,1071.26,780.62
2016,11,16,12,15,947.5,77.0,3.35,28.0,696.0,1073.78,782.49
2016,11,16,12,30,948.0,77.0,3.4,28.0,696.0,1072.74,782.3
2016,11,16,12,45,944.5,77.0,3.5,28.0,687.5,1064.06,777.78
2016,11,16,13,0,941.0,77.0,3.6,28.0,679.0,1051.9,771.17
2016,11,16,13,15,936.0,76.5,3.6,28.0,662.5,1034.23,760.35
2016,11,16,13,30,931.0,76.0,3.6,28.0,646.0,1013.3,747.53
2016,11,16,13,45,923.0,75.0,3.65,28.0,621.0,985.73,730.75
2016,11,16,14,0,915.0,74.0,3.7,28.0,596.0,955.29,712.05
2016,11,16,14,15,903.0,72.0,3.6,27.5,564.0,917.29,688.64
2016,11,16,14,30,891.0,70.0,3.5,27.0,532.0,877.02,663.5
2016,11,16,14,45,873.5,68.5,3.4,27.0,493.0,830.73,632.64
2016,11,16,15,0,856.0,67.0,3.3,27.0,454.0,783.05,600.5
2016,11,16,15,15,831.5,64.0,3.0,26.5,410.0,734.53,567.47
2016,11,16,15,30,807.0,61.0,2.7,26.0,366.0,677.57,527.69
2016,11,16,15,45,772.0,57.5,2.4,25.5,318.0,612.94,480.91
2016,11,16,16,0,737.0,54.0,2.1,25.0,270.0,549.66,432.22
2016,11,16,16,15,682.5,49.0,1.95,24.0,219.5,474.99,374.32
2016,11,16,16,30,628.0,44.0,1.8,23.0,169.0,404.29,316.82
2016,11,16,16,45,535.5,36.0,1.7,22.0,121.0,316.8,244.01
2016,11,16,17,0,443.0,28.0,1.6,21.0,73.0,238.37,172.24
2016,11,16,17,15,221.5,14.0,1.65,20.5,36.5,111.12,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,14.5,2.2,14.5,33.0,99.46,0.0
2016,11,17,7,30,393.0,29.0,2.5,15.0,66.0,220.58,159.22
2016,11,17,7,45,493.0,37.5,2.8,16.0,113.0,298.93,236.24
2016,11,17,8,0,593.0,46.0,3.1,17.0,160.0,387.79,313.34
2016,11,17,8,15,651.0,51.5,3.4,17.5,210.0,455.1,371.71
2016,11,17,8,30,709.0,57.0,3.7,18.0,260.0,531.02,434.62
2016,11,17,8,45,746.5,61.0,4.05,19.0,308.0,595.45,485.59
2016,11,17,9,0,784.0,65.0,4.4,20.0,356.0,661.5,535.22
2016,11,17,9,15,809.5,68.0,4.6,20.5,400.0,718.49,576.56
2016,11,17,9,30,835.0,71.0,4.8,21.0,444.0,775.37,617.03
2016,11,17,9,45,854.0,72.5,5.05,22.0,482.5,824.48,650.13
2016,11,17,10,0,873.0,74.0,5.3,23.0,521.0,862.88,675.0
2016,11,17,10,15,530.5,167.5,5.3,23.0,444.5,693.83,548.7
2016,11,17,10,30,188.0,261.0,5.3,23.0,368.0,452.93,358.13
2016,11,17,10,45,255.0,263.5,5.35,23.5,415.0,545.61,429.73
2016,11,17,11,0,322.0,266.0,5.4,24.0,462.0,618.99,484.75
2016,11,17,11,15,623.5,173.0,5.4,24.0,564.5,853.83,662.1
2016,11,17,11,30,925.0,80.0,5.4,24.0,667.0,1038.52,789.95
2016,11,17,11,45,923.5,82.0,5.4,24.5,674.5,1048.39,793.46
2016,11,17,12,0,922.0,84.0,5.4,25.0,682.0,1054.78,795.86
2016,11,17,12,15,921.0,84.0,5.35,25.0,681.5,1055.76,795.98
2016,11,17,12,30,920.0,84.0,5.3,25.0,681.0,1053.28,793.96
2016,11,17,12,45,916.0,83.5,5.3,25.5,672.0,1043.69,786.12
2016,11,17,13,0,912.0,83.0,5.3,26.0,663.0,1030.74,776.24
2016,11,17,13,15,905.5,82.0,5.25,26.0,646.0,1011.41,763.37
2016,11,17,13,30,899.0,81.0,5.2,26.0,629.0,988.97,748.54
2016,11,17,13,45,888.0,80.5,5.2,26.5,603.5,959.87,728.09
2016,11,17,14,0,877.0,80.0,5.2,27.0,578.0,928.15,705.94
2016,11,17,14,15,863.0,78.0,5.1,26.5,546.0,889.46,681.09
2016,11,17,14,30,849.0,76.0,5.0,26.0,514.0,848.76,654.63
2016,11,17,14,45,825.5,75.0,4.95,26.0,474.5,808.46,627.2
2016,11,17,15,0,802.0,74.0,4.9,26.0,435.0,757.63,591.84
2016,11,17,15,15,774.5,71.0,4.7,25.5,391.5,700.71,551.96
2016,11,17,15,30,747.0,68.0,4.5,25.0,348.0,643.86,511.35
2016,11,17,15,45,699.5,65.0,4.3,25.0,300.0,573.78,458.02
2016,11,17,16,0,652.0,62.0,4.1,25.0,252.0,509.95,407.19
2016,11,17,16,15,591.5,56.0,3.85,24.5,203.5,434.81,346.71
2016,11,17,16,30,531.0,50.0,3.6,24.0,155.0,364.59,288.01
2016,11,17,16,45,417.0,41.5,3.35,23.5,109.0,271.36,209.61
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,189.71,136.15
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,88.48,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,6.29,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,12.17,3.45
2016,11,18,7,45,0.0,30.5,2.55,20.5,30.5,23.3,13.36
2016,11,18,8,0,0.0,45.0,2.6,21.0,45.0,34.97,23.35
2016,11,18,8,15,0.0,61.0,2.6,21.0,61.0,48.64,34.96
2016,11,18,8,30,0.0,77.0,2.6,21.0,77.0,62.28,46.42
2016,11,18,8,45,262.5,95.0,2.6,21.0,192.0,288.29,236.15
2016,11,18,9,0,525.0,113.0,2.6,21.0,307.0,526.52,424.83
2016,11,18,9,15,559.5,120.0,2.7,21.0,348.5,583.63,467.31
2016,11,18,9,30,594.0,127.0,2.8,21.0,390.0,650.41,516.87
2016,11,18,9,45,627.0,129.0,2.9,21.5,428.5,704.55,554.91
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,758.74,591.86
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,801.27,623.63
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,842.48,654.52
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,571.0,452.42
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,204.02,159.68
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,431.35,343.74
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,645.61,509.07
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,642.74,506.29
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,638.49,503.4
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,565.22,446.97
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,516.04,408.03
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,324.53,258.09
2016,11,18,13,0,2.0,178.0,6.0,21.0,179.0,148.16,114.85
2016,11,18,13,15,32.0,222.5,6.0,21.0,242.0,241.15,190.77
2016,11,18,13,30,62.0,267.0,6.0,21.0,305.0,321.26,255.18
