Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,204.0,14.0,3.5,-1.0,21.0,93.59,0.0
2016,12,9,7,45,351.0,25.0,3.7,-0.5,61.0,216.77,156.11
2016,12,9,8,0,498.0,36.0,3.9,0.0,101.0,324.15,272.58
2016,12,9,8,15,577.5,43.0,4.05,0.5,149.0,397.61,343.32
2016,12,9,8,30,657.0,50.0,4.2,1.0,197.0,484.04,421.91
2016,12,9,8,45,707.0,55.0,4.4,1.5,244.5,555.14,485.08
2016,12,9,9,0,757.0,60.0,4.6,2.0,292.0,629.12,547.82
2016,12,9,9,15,789.5,63.5,4.45,2.5,337.0,690.8,595.77
2016,12,9,9,30,822.0,67.0,4.3,3.0,382.0,753.09,642.44
2016,12,9,9,45,844.5,69.5,4.2,3.5,422.0,806.17,680.62
2016,12,9,10,0,867.0,72.0,4.1,4.0,462.0,858.4,717.1
2016,12,9,10,15,882.0,74.0,3.9,4.5,495.5,892.31,738.27
2016,12,9,10,30,897.0,76.0,3.7,5.0,529.0,933.59,764.91
2016,12,9,10,45,908.0,77.0,3.55,5.5,556.0,967.75,786.0
2016,12,9,11,0,919.0,78.0,3.4,6.0,583.0,999.42,804.95
2016,12,9,11,15,925.5,79.0,3.2,6.0,601.5,1023.95,819.55
2016,12,9,11,30,932.0,80.0,3.0,6.0,620.0,1045.45,831.85
2016,12,9,11,45,935.5,80.5,2.85,6.5,631.0,1060.14,838.27
2016,12,9,12,0,939.0,81.0,2.7,7.0,642.0,1071.51,842.42
2016,12,9,12,15,939.5,81.0,2.5,7.0,644.0,1075.8,842.63
2016,12,9,12,30,940.0,81.0,2.3,7.0,646.0,1076.65,840.54
2016,12,9,12,45,937.5,81.0,2.15,7.5,640.0,1070.99,833.26
2016,12,9,13,0,935.0,81.0,2.0,8.0,634.0,1061.93,823.88
2016,12,9,13,15,497.0,164.0,1.9,8.0,457.5,718.6,579.41
2016,12,9,13,30,59.0,247.0,1.8,8.0,281.0,303.23,248.22
2016,12,9,13,45,48.5,232.0,1.7,8.0,259.5,275.57,227.53
2016,12,9,14,0,38.0,217.0,1.6,8.0,238.0,248.52,205.36
2016,12,9,14,15,29.5,200.5,1.55,8.0,216.0,222.23,183.81
2016,12,9,14,30,21.0,184.0,1.5,8.0,194.0,178.72,147.74
2016,12,9,14,45,10.5,160.0,1.45,8.0,165.0,146.02,120.25
2016,12,9,15,0,0.0,136.0,1.4,8.0,136.0,114.36,93.27
2016,12,9,15,15,0.0,122.5,1.3,8.0,122.5,102.66,83.53
2016,12,9,15,30,0.0,109.0,1.2,8.0,109.0,91.09,73.75
2016,12,9,15,45,342.5,85.0,1.2,8.0,177.5,365.95,312.51
2016,12,9,16,0,685.0,61.0,1.2,8.0,246.0,558.48,465.91
2016,12,9,16,15,623.0,54.5,1.1,7.0,198.5,479.38,399.24
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,405.03,336.15
2016,12,9,16,45,457.5,38.5,0.9,5.5,106.0,311.03,253.72
2016,12,9,17,0,354.0,29.0,0.8,5.0,61.0,227.61,169.34
2016,12,9,17,15,177.0,14.5,0.85,4.5,30.5,104.68,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,54.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,109.0,15.0,1.3,2.0,18.0,55.8,0.0
2016,12,10,7,45,244.0,29.0,1.6,2.5,54.5,169.51,116.85
2016,12,10,8,0,379.0,43.0,1.9,3.0,91.0,269.03,222.28
2016,12,10,8,15,462.5,52.5,1.85,3.5,136.5,347.71,294.51
2016,12,10,8,30,546.0,62.0,1.8,4.0,182.0,433.72,369.78
2016,12,10,8,45,600.5,68.5,1.8,4.5,228.0,504.45,429.79
2016,12,10,9,0,655.0,75.0,1.8,5.0,274.0,578.75,490.2
2016,12,10,9,15,690.5,79.5,1.85,5.5,317.5,639.77,537.35
2016,12,10,9,30,726.0,84.0,1.9,6.0,361.0,701.9,583.23
2016,12,10,9,45,752.5,87.0,1.95,7.0,400.0,755.54,620.32
2016,12,10,10,0,779.0,90.0,2.0,8.0,439.0,803.42,652.19
2016,12,10,10,15,389.5,119.5,2.0,8.0,294.0,511.21,426.38
2016,12,10,10,30,0.0,149.0,2.0,8.0,149.0,123.45,99.82
2016,12,10,10,45,2.5,164.5,2.05,8.5,166.0,139.95,114.23
2016,12,10,11,0,5.0,180.0,2.1,9.0,183.0,156.78,128.01
2016,12,10,11,15,7.5,190.0,2.15,9.0,194.5,168.44,137.66
2016,12,10,11,30,10.0,200.0,2.2,9.0,206.0,180.35,147.5
2016,12,10,11,45,5.0,184.5,2.25,9.5,187.5,159.64,129.7
2016,12,10,12,0,0.0,169.0,2.3,10.0,169.0,139.48,112.44
2016,12,10,12,15,0.0,167.0,2.35,10.0,167.0,137.49,110.79
2016,12,10,12,30,0.0,165.0,2.4,10.0,165.0,135.6,109.22
2016,12,10,12,45,0.0,166.5,2.45,10.5,166.5,137.09,110.29
2016,12,10,13,0,0.0,168.0,2.5,11.0,168.0,138.68,111.47
2016,12,10,13,15,0.0,147.5,2.55,11.0,147.5,119.77,95.8
2016,12,10,13,30,0.0,127.0,2.6,11.0,127.0,101.37,80.5
2016,12,10,13,45,0.0,116.5,2.65,11.5,116.5,92.23,72.8
2016,12,10,14,0,0.0,106.0,2.7,12.0,106.0,83.2,65.17
2016,12,10,14,15,0.0,111.0,2.7,12.0,111.0,87.91,69.28
2016,12,10,14,30,0.0,116.0,2.7,12.0,116.0,92.91,73.64
2016,12,10,14,45,0.0,93.5,2.75,12.0,93.5,73.13,57.02
2016,12,10,15,0,0.0,71.0,2.8,12.0,71.0,54.48,41.25
2016,12,10,15,15,352.5,74.5,2.65,11.5,198.5,387.98,330.49
2016,12,10,15,30,705.0,78.0,2.5,11.0,326.0,656.52,544.63
2016,12,10,15,45,666.0,72.0,2.4,11.0,281.5,590.8,491.34
2016,12,10,16,0,627.0,66.0,2.3,11.0,237.0,526.88,439.28
2016,12,10,16,15,563.5,59.0,1.95,10.0,190.5,448.74,374.46
2016,12,10,16,30,500.0,52.0,1.6,9.0,144.0,375.46,311.27
2016,12,10,16,45,395.0,41.5,1.3,8.5,100.5,282.33,229.36
2016,12,10,17,0,290.0,31.0,1.0,8.0,57.0,199.88,147.93
2016,12,10,17,15,145.0,15.5,1.0,7.5,28.5,92.96,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,70.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,140.0,13.0,4.1,10.0,17.0,66.57,0.0
2016,12,11,7,45,280.0,25.0,4.35,10.5,53.5,181.65,118.62
2016,12,11,8,0,420.0,37.0,4.6,11.0,90.0,284.25,229.38
2016,12,11,8,15,502.0,44.5,4.65,11.5,135.0,360.99,300.11
2016,12,11,8,30,584.0,52.0,4.7,12.0,180.0,445.18,374.14
2016,12,11,8,45,629.5,58.5,4.8,12.5,225.0,511.16,430.91
2016,12,11,9,0,675.0,65.0,4.9,13.0,270.0,580.11,487.99
2016,12,11,9,15,709.5,69.0,4.85,13.0,313.0,635.88,531.97
2016,12,11,9,30,744.0,73.0,4.8,13.0,356.0,697.31,578.94
2016,12,11,9,45,372.0,87.5,4.8,13.5,229.0,430.25,362.73
2016,12,11,10,0,0.0,102.0,4.8,14.0,102.0,80.93,63.02
2016,12,11,10,15,2.5,135.5,4.85,14.5,137.0,113.73,90.61
2016,12,11,10,30,5.0,169.0,4.9,15.0,172.0,147.91,118.73
2016,12,11,10,45,6.0,177.5,4.95,15.5,181.0,156.26,125.19
2016,12,11,11,0,7.0,186.0,5.0,16.0,190.0,164.8,131.81
2016,12,11,11,15,22.5,212.5,5.05,16.5,225.5,206.15,165.8
2016,12,11,11,30,38.0,239.0,5.1,17.0,261.0,272.71,219.53
2016,12,11,11,45,38.0,243.0,5.2,17.5,265.5,276.96,222.27
2016,12,11,12,0,38.0,247.0,5.3,18.0,270.0,281.37,225.28
2016,12,11,12,15,38.0,248.0,5.3,18.0,271.0,282.39,226.02
2016,12,11,12,30,38.0,249.0,5.3,18.0,272.0,283.55,226.93
2016,12,11,12,45,162.5,257.0,5.35,18.0,353.0,444.64,358.92
2016,12,11,13,0,287.0,265.0,5.4,18.0,434.0,604.45,485.41
2016,12,11,13,15,190.5,262.0,5.4,18.0,373.5,476.99,384.42
2016,12,11,13,30,94.0,259.0,5.4,18.0,313.0,352.91,284.45
2016,12,11,13,45,200.5,243.5,5.4,18.5,352.0,460.14,372.56
2016,12,11,14,0,307.0,228.0,5.4,19.0,391.0,562.17,453.98
2016,12,11,14,15,278.0,218.5,5.3,19.0,360.5,516.97,418.42
2016,12,11,14,30,249.0,209.0,5.2,19.0,330.0,472.56,383.69
2016,12,11,14,45,313.0,183.5,5.15,19.0,323.5,490.55,400.43
2016,12,11,15,0,377.0,158.0,5.1,19.0,317.0,503.47,412.76
2016,12,11,15,15,356.0,147.0,4.9,18.5,285.5,460.86,379.55
2016,12,11,15,30,335.0,136.0,4.7,18.0,254.0,419.2,346.67
2016,12,11,15,45,321.0,119.0,4.55,17.5,219.5,376.18,312.28
2016,12,11,16,0,307.0,102.0,4.4,17.0,185.0,333.81,277.45
2016,12,11,16,15,275.5,85.0,4.05,16.5,149.0,281.33,232.87
2016,12,11,16,30,244.0,68.0,3.7,16.0,113.0,244.28,199.71
2016,12,11,16,45,192.0,50.5,3.4,15.5,79.0,173.13,137.78
2016,12,11,17,0,140.0,33.0,3.1,15.0,45.0,131.29,94.62
2016,12,11,17,15,70.0,16.5,2.95,14.5,22.5,54.21,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,68.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,137.0,12.0,3.5,6.0,16.0,64.41,0.0
2016,12,12,7,45,281.5,24.0,3.65,6.5,52.5,180.2,115.41
2016,12,12,8,0,426.0,36.0,3.8,7.0,89.0,285.73,232.94
2016,12,12,8,15,509.0,44.0,3.9,7.5,134.0,363.7,305.61
2016,12,12,8,30,592.0,52.0,4.0,8.0,179.0,449.33,381.6
2016,12,12,8,45,643.5,57.5,4.1,8.5,225.5,518.35,441.42
2016,12,12,9,0,695.0,63.0,4.2,9.0,272.0,586.38,498.34
2016,12,12,9,15,729.0,66.5,4.1,9.5,315.5,646.74,544.61
2016,12,12,9,30,763.0,70.0,4.0,10.0,359.0,707.91,590.02
2016,12,12,9,45,787.0,73.0,3.9,11.0,398.0,760.79,626.61
2016,12,12,10,0,811.0,76.0,3.8,12.0,437.0,813.11,661.66
2016,12,12,10,15,827.5,78.5,3.7,12.5,470.0,857.29,690.95
2016,12,12,10,30,844.0,81.0,3.6,13.0,503.0,899.84,718.51
2016,12,12,10,45,855.0,82.5,3.5,13.5,529.0,934.08,739.59
2016,12,12,11,0,866.0,84.0,3.4,14.0,555.0,965.93,758.74
2016,12,12,11,15,873.5,85.0,3.2,14.0,574.0,979.1,765.23
2016,12,12,11,30,881.0,86.0,3.0,14.0,593.0,1001.08,777.95
2016,12,12,11,45,891.5,84.0,2.9,14.5,605.0,1019.42,787.41
2016,12,12,12,0,902.0,82.0,2.8,15.0,617.0,1034.74,794.83
2016,12,12,12,15,902.5,82.5,2.6,15.0,619.5,1039.81,795.78
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,1041.58,794.61
2016,12,12,12,45,900.5,82.5,2.2,15.5,616.5,1035.72,786.9
2016,12,12,13,0,898.0,82.0,2.0,16.0,611.0,1026.61,777.16
2016,12,12,13,15,892.5,81.5,1.8,16.0,597.0,1011.27,764.81
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,992.89,750.53
2016,12,12,13,45,877.5,80.0,1.45,16.5,561.5,967.03,730.75
2016,12,12,14,0,868.0,79.0,1.3,17.0,540.0,938.53,709.4
2016,12,12,14,15,855.5,77.5,1.2,17.0,511.0,914.79,693.44
2016,12,12,14,30,843.0,76.0,1.1,17.0,482.0,877.68,668.42
2016,12,12,14,45,820.0,75.0,1.05,17.0,446.0,830.08,637.01
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,781.38,604.51
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,726.06,567.83
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,670.58,530.08
2016,12,12,15,45,703.5,63.0,0.85,16.0,284.5,604.62,482.47
2016,12,12,16,0,663.0,59.0,0.8,16.0,240.0,544.79,436.87
2016,12,12,16,15,603.0,53.0,0.8,15.5,193.5,468.52,377.29
2016,12,12,16,30,543.0,47.0,0.8,15.0,147.0,396.81,318.54
2016,12,12,16,45,442.0,38.0,0.85,14.5,103.5,305.19,241.5
2016,12,12,17,0,341.0,29.0,0.9,14.0,60.0,223.83,163.31
2016,12,12,17,15,170.5,14.5,0.95,13.5,30.0,103.75,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,38.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,76.0,12.0,1.9,11.0,14.0,39.84,0.0
2016,12,13,7,45,210.5,26.5,2.2,12.0,48.5,148.22,88.48
2016,12,13,8,0,345.0,41.0,2.5,13.0,83.0,248.27,196.89
2016,12,13,8,15,431.0,51.0,2.45,13.5,127.0,326.66,267.28
2016,12,13,8,30,517.0,61.0,2.4,14.0,171.0,412.85,340.97
2016,12,13,8,45,577.5,67.0,2.35,14.5,217.0,485.49,401.23
2016,12,13,9,0,638.0,73.0,2.3,15.0,263.0,562.24,462.23
2016,12,13,9,15,674.5,77.5,2.4,15.5,306.5,623.2,508.74
2016,12,13,9,30,711.0,82.0,2.5,16.0,350.0,685.45,554.08
2016,12,13,9,45,740.0,85.0,2.7,17.0,389.0,740.61,592.43
2016,12,13,10,0,769.0,88.0,2.9,18.0,428.0,790.42,626.02
2016,12,13,10,15,787.0,90.5,2.9,18.5,461.0,834.89,655.13
2016,12,13,10,30,805.0,93.0,2.9,19.0,494.0,877.87,682.71
2016,12,13,10,45,821.0,93.5,2.95,19.5,521.0,914.89,706.11
2016,12,13,11,0,837.0,94.0,3.0,20.0,548.0,949.8,727.88
2016,12,13,11,15,845.0,95.0,2.95,20.0,567.0,975.11,743.57
2016,12,13,11,30,853.0,96.0,2.9,20.0,586.0,997.65,757.45
2016,12,13,11,45,881.0,87.0,2.85,20.0,601.5,1012.32,766.08
2016,12,13,12,0,909.0,78.0,2.8,20.0,617.0,1036.69,781.38
2016,12,13,12,15,910.0,78.5,2.85,20.0,619.5,1042.41,785.21
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,1044.81,787.21
2016,12,13,12,45,908.5,79.0,2.95,20.5,616.5,1039.67,782.87
2016,12,13,13,0,906.0,79.0,3.0,21.0,611.0,1031.24,776.59
2016,12,13,13,15,901.5,78.0,3.1,20.5,597.5,1016.29,769.53
2016,12,13,13,30,897.0,77.0,3.2,20.0,584.0,998.24,760.43
2016,12,13,13,45,889.0,76.0,3.3,20.0,563.0,973.76,745.5
2016,12,13,14,0,881.0,75.0,3.4,20.0,542.0,946.54,728.67
2016,12,13,14,15,868.5,73.5,3.45,19.5,513.5,911.91,707.58
2016,12,13,14,30,856.0,72.0,3.5,19.0,485.0,875.11,684.72
2016,12,13,14,45,833.0,71.0,3.6,19.0,449.0,837.3,659.78
2016,12,13,15,0,810.0,70.0,3.7,19.0,413.0,788.34,626.27
2016,12,13,15,15,784.5,67.0,3.6,18.5,372.5,734.07,588.48
2016,12,13,15,30,759.0,64.0,3.5,18.0,332.0,679.54,549.59
2016,12,13,15,45,721.5,60.0,3.45,17.5,287.5,615.23,502.22
2016,12,13,16,0,684.0,56.0,3.4,17.0,243.0,552.31,453.57
2016,12,13,16,15,626.0,50.5,3.2,16.0,196.5,476.57,392.14
2016,12,13,16,30,568.0,45.0,3.0,15.0,150.0,409.94,335.28
2016,12,13,16,45,468.5,36.5,2.85,14.5,106.0,318.36,255.52
2016,12,13,17,0,369.0,28.0,2.7,14.0,62.0,236.93,175.3
2016,12,13,17,15,184.5,14.0,2.8,13.5,31.0,109.69,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,44.0,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,88.0,11.0,2.9,5.0,13.0,43.74,0.0
2016,12,14,7,45,223.5,25.5,3.0,5.5,48.0,152.63,89.45
2016,12,14,8,0,359.0,40.0,3.1,6.0,83.0,253.94,206.43
2016,12,14,8,15,445.5,50.0,2.9,6.5,127.5,333.1,279.77
2016,12,14,8,30,532.0,60.0,2.7,7.0,172.0,420.15,356.22
2016,12,14,8,45,581.0,68.0,2.55,8.0,217.5,488.05,413.33
2016,12,14,9,0,630.0,76.0,2.4,9.0,263.0,559.2,470.25
2016,12,14,9,15,321.0,106.5,2.4,9.5,202.5,386.23,326.73
2016,12,14,9,30,12.0,137.0,2.4,10.0,142.0,128.54,105.09
2016,12,14,9,45,14.0,150.5,2.4,11.0,156.5,142.11,116.48
2016,12,14,10,0,16.0,164.0,2.4,12.0,171.0,156.02,127.48
2016,12,14,10,15,17.0,176.0,2.4,12.5,184.5,167.76,136.74
2016,12,14,10,30,18.0,188.0,2.4,13.0,198.0,179.74,146.12
2016,12,14,10,45,85.0,221.5,2.4,13.5,267.5,299.43,245.36
2016,12,14,11,0,152.0,255.0,2.4,14.0,337.0,426.93,346.62
2016,12,14,11,15,156.5,261.5,2.4,14.0,349.0,440.86,356.46
2016,12,14,11,30,161.0,268.0,2.4,14.0,361.0,454.69,366.84
2016,12,14,11,45,211.5,269.0,2.45,14.5,393.0,508.09,408.56
2016,12,14,12,0,262.0,270.0,2.5,15.0,425.0,586.59,467.79
2016,12,14,12,15,171.5,271.0,2.45,15.0,373.0,471.52,377.54
2016,12,14,12,30,81.0,272.0,2.4,15.0,321.0,355.73,285.41
2016,12,14,12,45,76.0,267.5,2.35,15.5,313.0,345.18,276.95
2016,12,14,13,0,71.0,263.0,2.3,16.0,305.0,334.75,268.2
2016,12,14,13,15,55.0,248.5,2.3,16.0,281.0,301.34,241.6
2016,12,14,13,30,39.0,234.0,2.3,16.0,257.0,268.56,215.37
2016,12,14,13,45,43.5,229.0,2.3,16.5,253.5,267.78,214.91
2016,12,14,14,0,48.0,224.0,2.3,17.0,250.0,267.05,214.4
2016,12,14,14,15,53.0,214.5,2.35,17.0,241.5,261.37,210.47
2016,12,14,14,30,58.0,205.0,2.4,17.0,233.0,255.64,206.52
2016,12,14,14,45,31.0,176.0,2.45,17.0,191.0,198.18,159.65
2016,12,14,15,0,4.0,147.0,2.5,17.0,149.0,129.02,102.44
2016,12,14,15,15,2.0,133.0,2.45,16.5,134.0,115.06,91.31
2016,12,14,15,30,0.0,119.0,2.4,16.0,119.0,101.42,80.2
2016,12,14,15,45,301.0,95.5,2.4,15.5,178.0,352.03,293.98
2016,12,14,16,0,602.0,72.0,2.4,15.0,237.0,521.17,430.26
2016,12,14,16,15,540.5,64.0,2.15,14.0,191.0,443.9,365.97
2016,12,14,16,30,479.0,56.0,1.9,13.0,145.0,371.22,304.55
2016,12,14,16,45,379.0,44.5,1.7,12.5,102.0,280.0,225.54
2016,12,14,17,0,279.0,33.0,1.5,12.0,59.0,198.86,148.08
2016,12,14,17,15,139.5,16.5,1.6,11.5,29.5,94.09,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,9.0,3.3,5.5,9.0,6.82,0.0
2016,12,15,8,0,0.0,16.0,3.4,6.0,16.0,12.16,4.6
2016,12,15,8,15,0.0,26.0,3.5,6.0,26.0,19.81,11.57
2016,12,15,8,30,0.0,36.0,3.6,6.0,36.0,27.48,18.52
2016,12,15,8,45,0.0,45.5,3.7,6.5,45.5,34.79,25.04
2016,12,15,9,0,0.0,55.0,3.8,7.0,55.0,42.11,31.47
2016,12,15,9,15,0.0,64.5,3.75,7.5,64.5,49.45,37.82
2016,12,15,9,30,0.0,74.0,3.7,8.0,74.0,57.09,44.34
2016,12,15,9,45,0.0,69.5,3.7,8.5,69.5,53.32,40.88
2016,12,15,10,0,0.0,65.0,3.7,9.0,65.0,49.84,37.7
2016,12,15,10,15,0.0,89.0,3.6,9.0,89.0,69.02,54.14
2016,12,15,10,30,0.0,113.0,3.5,9.0,113.0,89.96,71.95
2016,12,15,10,45,0.0,123.0,3.4,9.5,123.0,98.6,79.0
2016,12,15,11,0,0.0,133.0,3.3,10.0,133.0,107.33,86.09
2016,12,15,11,15,23.0,188.0,3.15,10.0,201.0,182.09,149.67
2016,12,15,11,30,46.0,243.0,3.0,10.0,269.0,286.08,235.57
2016,12,15,11,45,38.0,240.0,2.85,10.5,261.5,273.97,224.36
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,261.96,213.7
2016,12,15,12,15,30.0,238.0,2.6,11.0,255.5,262.94,214.39
2016,12,15,12,30,30.0,239.0,2.5,11.0,257.0,264.06,215.21
2016,12,15,12,45,30.0,237.0,2.4,11.5,255.0,261.83,212.98
2016,12,15,13,0,30.0,235.0,2.3,12.0,253.0,259.76,210.93
2016,12,15,13,15,17.0,208.5,2.2,12.0,219.0,196.09,158.84
2016,12,15,13,30,4.0,182.0,2.1,12.0,185.0,157.11,126.49
2016,12,15,13,45,11.5,191.0,2.05,12.5,197.5,174.09,140.81
2016,12,15,14,0,19.0,200.0,2.0,13.0,210.0,191.41,155.2
2016,12,15,14,15,141.0,203.5,1.95,13.0,272.5,350.93,288.69
2016,12,15,14,30,263.0,207.0,1.9,13.0,335.0,484.14,395.79
2016,12,15,14,45,462.5,163.0,1.9,13.0,367.0,619.06,503.37
2016,12,15,15,0,662.0,119.0,1.9,13.0,399.0,728.26,586.91
2016,12,15,15,15,630.5,113.0,1.85,12.5,359.0,670.22,544.43
2016,12,15,15,30,599.0,107.0,1.8,12.0,319.0,612.56,502.27
2016,12,15,15,45,560.5,98.0,1.75,12.0,275.5,547.72,451.91
2016,12,15,16,0,522.0,89.0,1.7,12.0,232.0,484.58,401.32
2016,12,15,16,15,458.5,78.5,1.5,11.0,187.0,404.92,336.4
2016,12,15,16,30,395.0,68.0,1.3,10.0,142.0,334.08,276.3
2016,12,15,16,45,304.5,53.0,1.1,9.5,100.0,249.53,202.58
2016,12,15,17,0,214.0,38.0,0.9,9.0,58.0,174.76,131.53
2016,12,15,17,15,107.0,19.0,0.95,8.5,29.0,82.07,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,171.5,19.5,2.75,8.5,39.0,121.49,61.52
2016,12,16,8,0,343.0,39.0,3.0,9.0,78.0,243.73,194.92
2016,12,16,8,15,431.0,48.5,3.05,9.5,122.0,322.19,267.48
2016,12,16,8,30,519.0,58.0,3.1,10.0,166.0,408.64,343.35
2016,12,16,8,45,582.0,63.5,3.2,11.0,212.0,482.1,405.56
2016,12,16,9,0,645.0,69.0,3.3,12.0,258.0,559.93,468.8
2016,12,16,9,15,682.0,73.5,3.4,12.5,301.0,621.41,516.92
2016,12,16,9,30,719.0,78.0,3.5,13.0,344.0,684.27,563.95
2016,12,16,9,45,750.5,79.5,3.6,13.5,383.5,735.12,600.6
2016,12,16,10,0,782.0,81.0,3.7,14.0,423.0,791.13,640.4
2016,12,16,10,15,391.0,101.5,3.7,14.5,272.5,488.26,404.49
2016,12,16,10,30,0.0,122.0,3.7,15.0,122.0,98.23,76.81
2016,12,16,10,45,0.0,117.0,3.75,16.0,117.0,93.18,72.55
2016,12,16,11,0,0.0,112.0,3.8,17.0,112.0,88.42,68.2
2016,12,16,11,15,2.5,148.0,3.85,17.5,149.5,123.31,96.79
2016,12,16,11,30,5.0,184.0,3.9,18.0,187.0,159.89,126.34
2016,12,16,11,45,6.0,190.0,4.0,18.5,193.5,166.38,131.24
2016,12,16,12,0,7.0,196.0,4.1,19.0,200.0,173.03,136.31
2016,12,16,12,15,7.0,196.0,4.15,19.0,200.5,172.86,136.13
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,172.82,136.1
2016,12,16,12,45,3.5,171.0,4.3,19.5,173.5,145.1,113.39
2016,12,16,13,0,0.0,146.0,4.4,20.0,146.0,118.3,91.41
2016,12,16,13,15,0.0,147.5,4.45,20.0,147.5,119.87,92.78
2016,12,16,13,30,0.0,149.0,4.5,20.0,149.0,121.55,94.23
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,116.34,89.94
2016,12,16,14,0,0.0,137.0,4.6,21.0,137.0,111.23,85.75
2016,12,16,14,15,399.5,112.5,4.55,21.0,305.5,528.32,429.23
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,856.12,673.72
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.5,813.76,642.17
2016,12,16,15,0,770.0,80.0,4.5,21.0,407.0,769.87,611.56
2016,12,16,15,15,743.5,76.5,4.25,20.5,367.0,715.61,572.74
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,665.88,536.89
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,599.39,486.44
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,534.91,435.06
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,459.44,374.15
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,388.36,314.47
2016,12,16,16,45,414.0,42.0,2.4,17.5,105.0,297.98,236.77
2016,12,16,17,0,316.0,32.0,2.0,17.0,62.0,217.33,160.78
2016,12,16,17,15,158.0,16.0,2.0,16.5,31.0,102.82,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,176.0,18.0,3.85,17.5,38.0,120.74,54.25
2016,12,17,8,0,352.0,36.0,4.0,18.0,76.0,245.23,189.45
2016,12,17,8,15,439.0,45.5,4.15,18.5,119.5,322.93,259.85
2016,12,17,8,30,526.0,55.0,4.3,19.0,163.0,408.87,333.6
2016,12,17,8,45,573.5,62.5,4.5,19.5,207.0,474.59,389.15
2016,12,17,9,0,621.0,70.0,4.7,20.0,251.0,543.55,445.35
2016,12,17,9,15,658.0,75.0,4.95,20.0,293.5,604.64,494.4
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,667.19,542.59
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,717.77,579.9
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,767.89,616.33
2016,12,17,10,15,368.5,84.5,5.85,21.5,245.0,459.52,375.74
2016,12,17,10,30,0.0,79.0,5.9,22.0,79.0,60.71,44.32
2016,12,17,10,45,0.0,97.0,5.95,22.5,97.0,75.51,56.37
2016,12,17,11,0,0.0,115.0,6.0,23.0,115.0,91.09,68.81
2016,12,17,11,15,0.5,143.5,5.9,23.0,144.0,117.18,89.81
2016,12,17,11,30,1.0,172.0,5.8,23.0,173.0,144.25,111.45
2016,12,17,11,45,27.5,214.5,5.75,23.5,231.0,233.84,183.47
2016,12,17,12,0,54.0,257.0,5.7,24.0,289.0,310.37,243.71
2016,12,17,12,15,37.5,241.5,5.55,24.0,264.0,274.86,215.12
2016,12,17,12,30,21.0,226.0,5.4,24.0,239.0,217.43,169.42
2016,12,17,12,45,64.0,250.0,5.25,24.5,287.5,312.08,244.75
2016,12,17,13,0,107.0,274.0,5.1,25.0,336.0,385.12,301.69
2016,12,17,13,15,72.5,254.0,4.95,25.0,296.0,325.83,254.84
2016,12,17,13,30,38.0,234.0,4.8,25.0,256.0,267.74,208.76
2016,12,17,13,45,53.5,233.5,4.65,25.0,263.0,283.12,221.61
2016,12,17,14,0,69.0,233.0,4.5,25.0,270.0,298.23,234.09
2016,12,17,14,15,67.5,221.5,4.25,25.0,256.5,283.58,222.83
2016,12,17,14,30,66.0,210.0,4.0,25.0,243.0,269.17,211.85
2016,12,17,14,45,351.0,157.0,3.8,25.0,309.0,494.01,393.77
2016,12,17,15,0,636.0,104.0,3.6,25.0,375.0,691.88,543.84
2016,12,17,15,15,600.0,103.0,3.15,24.5,338.5,637.1,502.76
2016,12,17,15,30,564.0,102.0,2.7,24.0,302.0,582.76,462.31
2016,12,17,15,45,543.5,90.5,2.25,23.5,262.5,530.11,422.06
2016,12,17,16,0,523.0,79.0,1.8,23.0,223.0,477.87,380.89
2016,12,17,16,15,474.0,69.0,1.6,22.0,181.0,409.74,327.35
2016,12,17,16,30,425.0,59.0,1.4,21.0,139.0,345.2,274.59
2016,12,17,16,45,354.0,45.5,1.25,20.5,99.0,269.92,211.01
2016,12,17,17,0,283.0,32.0,1.1,20.0,59.0,202.05,147.74
2016,12,17,17,15,141.5,16.0,1.1,19.5,29.5,96.38,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,6.5,7.6,-4.0,6.5,4.92,0.0
2016,12,18,8,0,0.0,13.0,7.6,-4.0,13.0,9.87,2.87
2016,12,18,8,15,0.0,20.5,7.6,-3.5,20.5,15.59,8.29
2016,12,18,8,30,0.0,28.0,7.6,-3.0,28.0,21.33,13.65
2016,12,18,8,45,0.0,35.5,7.65,-3.0,35.5,27.08,19.0
2016,12,18,9,0,0.0,43.0,7.7,-3.0,43.0,32.85,24.3
2016,12,18,9,15,0.0,50.5,7.65,-2.5,50.5,38.63,29.49
2016,12,18,9,30,0.0,58.0,7.6,-2.0,58.0,44.42,34.63
2016,12,18,9,45,0.0,80.0,7.6,-1.5,80.0,61.94,50.26
2016,12,18,10,0,0.0,102.0,7.6,-1.0,102.0,81.19,67.26
2016,12,18,10,15,25.0,154.0,7.55,-0.5,166.5,166.99,144.04
2016,12,18,10,30,50.0,206.0,7.5,0.0,231.0,249.38,216.32
2016,12,18,10,45,188.5,216.5,7.5,0.0,316.5,412.11,361.29
2016,12,18,11,0,327.0,227.0,7.5,0.0,402.0,583.77,509.51
2016,12,18,11,15,266.5,245.0,7.5,0.0,391.0,552.02,479.8
2016,12,18,11,30,206.0,263.0,7.5,0.0,380.0,493.59,428.48
2016,12,18,11,45,307.5,250.0,7.5,0.5,429.0,606.47,524.99
2016,12,18,12,0,409.0,237.0,7.5,1.0,478.0,696.87,601.12
2016,12,18,12,15,218.5,236.5,7.45,1.0,365.0,478.33,414.28
2016,12,18,12,30,28.0,236.0,7.4,1.0,252.0,234.99,200.31
2016,12,18,12,45,86.5,255.5,7.4,1.0,306.5,341.7,294.39
2016,12,18,13,0,145.0,275.0,7.4,1.0,361.0,449.03,387.02
2016,12,18,13,15,166.5,268.5,7.3,1.0,365.0,461.94,398.68
2016,12,18,13,30,188.0,262.0,7.2,1.0,369.0,474.02,409.86
2016,12,18,13,45,223.5,248.5,7.15,1.5,370.5,490.1,424.36
2016,12,18,14,0,259.0,235.0,7.1,2.0,372.0,526.86,455.66
2016,12,18,14,15,145.0,213.5,7.0,1.5,290.0,367.17,318.87
2016,12,18,14,30,31.0,192.0,6.9,1.0,208.0,215.55,185.2
2016,12,18,14,45,209.0,174.5,6.85,1.0,265.0,391.29,343.85
2016,12,18,15,0,387.0,157.0,6.8,1.0,322.0,534.03,469.98
2016,12,18,15,15,580.0,113.5,6.65,0.5,334.0,632.75,558.26
2016,12,18,15,30,773.0,70.0,6.5,0.0,346.0,702.84,618.48
2016,12,18,15,45,737.0,65.5,6.4,0.0,300.5,638.36,564.41
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,574.99,509.83
2016,12,18,16,15,643.0,55.0,6.1,0.0,207.5,502.68,444.19
2016,12,18,16,30,585.0,49.0,5.9,0.0,160.0,429.8,376.17
2016,12,18,16,45,491.5,40.0,5.7,0.0,114.5,339.15,290.82
2016,12,18,17,0,398.0,31.0,5.5,0.0,69.0,257.7,207.02
2016,12,18,17,15,199.0,15.5,5.35,0.0,34.5,121.47,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-4.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
